Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.06.2021;11:25:00;42394;153.2;49
16.06.2021;11:35:00;42755;160.3;49
16.06.2021;11:45:00;43210;167.4;49
16.06.2021;11:55:00;42619;174.5;49
16.06.2021;12:05:00;42503;181.7;49
16.06.2021;12:15:00;42868;188.7;49
16.06.2021;12:25:00;42548;195.9;49
16.06.2021;12:35:00;42814;203.0;49
16.06.2021;12:45:00;42746;210.0;49
16.06.2021;12:55:00;42472;217.1;49
16.06.2021;13:05:00;41545;224.1;49
16.06.2021;13:15:00;42288;231.1;49
16.06.2021;13:25:00;41472;237.9;49
16.06.2021;13:35:00;34054;244.1;46
16.06.2021;13:45:00;38808;250.6;48
16.06.2021;13:55:00;37952;256.9;47
16.06.2021;14:05:00;34074;262.9;46
16.06.2021;14:15:00;33694;268.4;45
16.06.2021;14:25:00;37556;274.6;47
16.06.2021;14:35:00;36275;280.7;47
16.06.2021;14:45:00;36006;286.7;47
16.06.2021;14:55:00;34470;292.5;46
16.06.2021;15:05:00;33730;298.2;46
16.06.2021;15:15:00;32305;303.7;45
16.06.2021;15:25:00;29029;308.7;44
16.06.2021;15:35:00;29783;313.6;44
16.06.2021;15:45:00;26887;318.4;43
16.06.2021;15:55:00;26136;322.9;43
16.06.2021;16:05:00;21808;326.7;41
16.06.2021;16:15:00;21595;330.3;41
16.06.2021;16:25:00;21614;334.0;41
16.06.2021;16:35:00;20111;337.4;40
16.06.2021;16:45:00;21240;340.9;41
16.06.2021;16:55:00;21219;344.4;40
16.06.2021;17:05:00;19532;347.8;40
16.06.2021;17:15:00;18712;351.0;40
16.06.2021;17:25:00;17007;353.9;39
16.06.2021;17:35:00;14426;356.4;38
16.06.2021;17:45:00;13132;358.6;38
16.06.2021;17:55:00;12056;360.7;37
16.06.2021;18:05:00;11868;362.7;37
16.06.2021;18:15:00;11329;364.6;37
16.06.2021;18:25:00;10562;366.4;36
16.06.2021;18:35:00;9468;368.0;38
16.06.2021;18:45:00;8307;369.5;37
16.06.2021;18:55:00;7396;370.7;37
16.06.2021;19:05:00;6703;371.9;39
16.06.2021;19:15:00;6146;372.9;37
16.06.2021;19:25:00;5570;373.9;39
16.06.2021;19:35:00;4996;374.7;38
16.06.2021;19:45:00;4543;375.5;39
16.06.2021;19:55:00;4243;376.2;38
16.06.2021;20:05:00;3926;376.9;40
16.06.2021;20:15:00;3400;377.5;38
16.06.2021;20:25:00;2848;378.0;40
16.06.2021;20:35:00;2354;378.4;39
16.06.2021;20:45:00;1903;378.7;39
16.06.2021;20:55:00;1399;379.0;40
16.06.2021;21:05:00;784;379.1;40
16.06.2021;21:15:00;392;379.2;38
16.06.2021;21:25:00;224;379.3;39
16.06.2021;21:35:00;157;379.3;40
17.06.2021;05:15:00;19;0;33
17.06.2021;05:25:00;261;0;34
17.06.2021;05:35:00;385;0;35
17.06.2021;05:45:00;823;0.2;35
17.06.2021;05:55:00;1257;0.4;36
17.06.2021;06:05:00;1735;0.6;36
17.06.2021;06:15:00;2194;1.0;37
17.06.2021;06:25:00;2708;1.4;38
17.06.2021;06:35:00;3242;1.9;38
17.06.2021;06:45:00;5328;2.7;37
17.06.2021;06:55:00;8755;3.9;36
17.06.2021;07:05:00;12874;5.9;38
17.06.2021;07:15:00;14892;8.4;36
17.06.2021;07:25:00;15795;10.6;39
17.06.2021;07:35:00;18396;13.7;38
17.06.2021;07:45:00;21926;17.2;39
17.06.2021;07:55:00;20907;20.5;38
17.06.2021;08:05:00;27905;25.1;42
17.06.2021;08:15:00;29144;29.9;42
17.06.2021;08:25:00;23209;34.1;40
17.06.2021;08:35:00;31142;39.2;43
17.06.2021;08:45:00;32658;44.6;44
17.06.2021;08:55:00;33769;50.0;44
17.06.2021;09:05:00;34299;55.7;45
17.06.2021;09:15:00;35085;61.6;45
17.06.2021;09:25:00;37738;67.7;46
17.06.2021;09:35:00;38522;74.1;47
17.06.2021;09:45:00;37777;80.4;46
17.06.2021;09:55:00;38706;86.8;47
17.06.2021;10:05:00;39207;93.3;47
17.06.2021;10:15:00;35569;99.6;46
17.06.2021;10:25:00;39517;106.1;47
17.06.2021;10:35:00;40202;112.8;48
17.06.2021;10:45:00;41006;119.5;48
17.06.2021;10:55:00;40495;126.3;48
17.06.2021;11:05:00;40578;133.1;48
17.06.2021;11:15:00;41222;139.9;49
17.06.2021;11:25:00;42217;146.9;49
17.06.2021;11:35:00;41930;153.9;49
17.06.2021;11:45:00;40504;160.5;48
17.06.2021;11:55:00;40861;167.3;48
17.06.2021;12:05:00;42588;174.4;50
17.06.2021;12:15:00;42420;181.5;50
17.06.2021;12:25:00;41500;188.5;49
17.06.2021;12:35:00;40811;195.2;48
17.06.2021;12:45:00;39902;202.0;48
17.06.2021;12:55:00;40146;208.7;48
17.06.2021;13:05:00;40079;215.4;49
17.06.2021;13:15:00;40443;222.1;48
17.06.2021;13:25:00;40045;228.8;49
17.06.2021;13:35:00;38747;235.3;48
17.06.2021;13:45:00;37252;241.6;47
17.06.2021;13:55:00;37161;247.8;47
17.06.2021;14:05:00;36535;253.9;47
17.06.2021;14:15:00;36478;260.0;47
17.06.2021;14:25:00;35769;266.0;47
17.06.2021;14:35:00;35152;271.9;47
17.06.2021;14:45:00;34419;277.7;46
17.06.2021;15:05:00;31992;288.6;45
17.06.2021;15:25:00;27874;298.5;44
17.06.2021;15:45:00;26812;307.1;42
17.06.2021;16:05:00;21162;315.4;41
17.06.2021;16:15:00;20981;319.0;41
17.06.2021;16:25:00;21429;322.4;41
17.06.2021;16:35:00;21670;326.1;41
17.06.2021;16:45:00;20038;329.5;41
17.06.2021;16:55:00;18338;332.6;40
17.06.2021;17:05:00;16789;335.5;39
17.06.2021;17:15:00;15120;338.1;39
17.06.2021;17:25:00;13634;340.5;38
17.06.2021;17:35:00;12096;342.5;38
17.06.2021;17:45:00;10631;344.4;38
17.06.2021;17:55:00;8546;345.9;37
17.06.2021;18:05:00;7413;347.2;39
17.06.2021;18:15:00;6307;348.3;39
17.06.2021;18:25:00;5005;349.2;39
17.06.2021;18:35:00;4405;349.9;39
17.06.2021;18:45:00;3776;350.6;39
17.06.2021;18:55:00;3215;351.2;39
17.06.2021;19:05:00;2812;351.6;40
17.06.2021;19:15:00;2500;352.1;38
17.06.2021;19:25:00;2349;352.5;40
17.06.2021;19:35:00;2229;352.8;40
17.06.2021;19:45:00;2112;353.2;39
17.06.2021;19:55:00;1977;353.5;40
17.06.2021;20:05:00;1819;353.8;40
17.06.2021;20:15:00;1694;354.1;39
17.06.2021;20:25:00;1513;354.4;40
17.06.2021;20:35:00;1170;354.6;40
17.06.2021;20:45:00;911;354.8;38
17.06.2021;20:55:00;595;354.9;40
17.06.2021;21:05:00;366;354.9;40
17.06.2021;21:15:00;187;355.0;40
17.06.2021;21:25:00;0;355.0;40
17.06.2021;21:35:00;0;355.0;40
18.06.2021;05:25:00;0;0;33
18.06.2021;05:35:00;216;0;34
18.06.2021;05:45:00;467;0;35
18.06.2021;05:55:00;869;0.2;36
18.06.2021;06:05:00;1331;0.4;36
18.06.2021;06:15:00;2159;0.7;37
18.06.2021;06:25:00;2953;1.1;37
18.06.2021;06:35:00;3687;1.7;38
18.06.2021;06:45:00;4921;2.5;36
18.06.2021;06:55:00;8364;3.6;37
18.06.2021;07:05:00;12010;5.5;38
18.06.2021;07:15:00;16305;8.0;37
18.06.2021;07:25:00;18450;11.0;38
18.06.2021;07:35:00;20055;14.3;39
18.06.2021;07:45:00;21565;17.8;40
18.06.2021;07:55:00;23051;21.6;40
18.06.2021;08:05:00;24959;25.7;41
18.06.2021;08:15:00;0;27.3;35
18.06.2021;08:25:00;0;27.3;37
18.06.2021;08:35:00;30068;31.2;43
18.06.2021;08:45:00;0;31.6;36
18.06.2021;08:55:00;33512;35.0;45
18.06.2021;09:05:00;15853;38.4;41
18.06.2021;09:15:00;34253;42.6;46
18.06.2021;09:25:00;35571;48.6;48
18.06.2021;09:35:00;35282;54.5;48
18.06.2021;09:45:00;35275;60.4;48
18.06.2021;09:55:00;35217;66.2;48
18.06.2021;10:05:00;35656;72.1;49
18.06.2021;10:15:00;35634;78.1;49
18.06.2021;10:25:00;36463;84.1;49
18.06.2021;10:35:00;37425;90.3;50
18.06.2021;10:45:00;38084;96.6;50
18.06.2021;10:55:00;38114;103.1;51
18.06.2021;11:05:00;38424;109.4;51
18.06.2021;11:15:00;37982;115.8;51
18.06.2021;11:25:00;38009;122.1;51
18.06.2021;11:35:00;38672;128.5;51
18.06.2021;11:45:00;38861;134.9;51
18.06.2021;11:55:00;39274;141.5;52
18.06.2021;12:05:00;39388;148.2;52
18.06.2021;12:15:00;39363;154.6;52
18.06.2021;12:25:00;38873;161.1;52
18.06.2021;12:35:00;38984;167.8;52
18.06.2021;12:45:00;39226;174.1;52
18.06.2021;12:55:00;39270;180.7;52
18.06.2021;13:05:00;39485;187.2;52
18.06.2021;13:15:00;38561;193.7;52
18.06.2021;13:25:00;37842;200.1;51
18.06.2021;13:35:00;37730;206.3;51
18.06.2021;13:45:00;36978;212.5;51
18.06.2021;13:55:00;36295;218.6;51
18.06.2021;14:05:00;35407;224.5;50
18.06.2021;14:15:00;34641;230.4;50
18.06.2021;14:25:00;34060;236.0;49
18.06.2021;14:35:00;32831;241.5;48
18.06.2021;14:45:00;32974;246.8;48
18.06.2021;14:55:00;31281;252.1;48
18.06.2021;15:05:00;30696;257.2;48
18.06.2021;15:15:00;29689;262.2;47
18.06.2021;15:25:00;28445;267.0;47
18.06.2021;15:35:00;27290;271.5;46
18.06.2021;15:45:00;25357;275.9;46
18.06.2021;15:55:00;25012;280.1;45
18.06.2021;16:05:00;23798;284.1;45
18.06.2021;16:15:00;22886;287.9;44
18.06.2021;16:25:00;21790;291.6;44
18.06.2021;16:35:00;20569;295.1;44
18.06.2021;16:45:00;19177;298.4;43
18.06.2021;16:55:00;17756;301.4;42
18.06.2021;17:05:00;16572;304.2;42
18.06.2021;17:15:00;15220;306.8;41
18.06.2021;17:25:00;13933;309.2;41
18.06.2021;17:35:00;12512;311.3;40
18.06.2021;17:45:00;10833;313.2;40
18.06.2021;17:55:00;10081;314.9;39
18.06.2021;18:05:00;7087;316.3;38
18.06.2021;18:15:00;4332;317.2;37
18.06.2021;18:25:00;3761;317.8;37
18.06.2021;18:35:00;4209;318.5;36
18.06.2021;18:45:00;4982;319.3;36
18.06.2021;18:55:00;5569;320.2;36
18.06.2021;19:05:00;5782;321.1;36
18.06.2021;19:15:00;5738;322.1;36
18.06.2021;19:25:00;5108;323.0;35
18.06.2021;19:35:00;3621;323.7;35
18.06.2021;19:45:00;3321;324.2;37
18.06.2021;19:55:00;2774;324.7;38
18.06.2021;20:05:00;2415;325.1;35
18.06.2021;20:15:00;1874;325.5;38
18.06.2021;20:25:00;1461;325.7;39
18.06.2021;20:35:00;1197;325.9;35
18.06.2021;20:45:00;871;326.1;38
18.06.2021;20:55:00;550;326.2;39
18.06.2021;21:05:00;302;326.3;36
18.06.2021;21:15:00;20;326.3;37
19.06.2021;05:30:00;9;0;33
19.06.2021;05:40:00;277;0;34
19.06.2021;05:50:00;1186;0.1;35
19.06.2021;06:00:00;2018;0.4;37
19.06.2021;06:10:00;3855;1.0;38
19.06.2021;06:20:00;4073;1.7;35
19.06.2021;06:30:00;3507;2.3;38
19.06.2021;06:40:00;3680;2.9;34
19.06.2021;06:50:00;6614;3.8;38
19.06.2021;07:00:00;10090;5.4;37
19.06.2021;07:10:00;7764;6.9;36
19.06.2021;07:20:00;7037;8.0;35
19.06.2021;07:30:00;15769;10.2;38
19.06.2021;07:40:00;15504;12.8;40
19.06.2021;07:50:00;17239;15.6;40
19.06.2021;08:00:00;15411;18.3;40
19.06.2021;08:10:00;19604;21.2;41
19.06.2021;08:20:00;20281;24.9;42
19.06.2021;08:30:00;25212;28.8;43
19.06.2021;08:40:00;22279;32.6;43
19.06.2021;08:50:00;25356;36.8;44
19.06.2021;09:00:00;26393;41.2;44
19.06.2021;09:10:00;24619;45.3;43
19.06.2021;09:20:00;29190;50.0;45
19.06.2021;09:30:00;29889;54.9;46
19.06.2021;09:40:00;29020;59.7;45
19.06.2021;09:50:00;29601;64.7;46
19.06.2021;10:00:00;31596;69.9;47
19.06.2021;10:10:00;33293;75.4;47
19.06.2021;10:20:00;34118;81.2;48
19.06.2021;10:30:00;35887;87.3;49
19.06.2021;10:40:00;36352;93.6;49
19.06.2021;10:50:00;36447;99.6;49
19.06.2021;11:00:00;34411;105.4;49
19.06.2021;11:10:00;39500;111.8;50
19.06.2021;11:20:00;37386;118.0;50
19.06.2021;11:30:00;38251;124.4;50
19.06.2021;11:40:00;37457;130.5;50
19.06.2021;11:50:00;39811;137.1;52
19.06.2021;12:00:00;36277;143.4;50
19.06.2021;12:10:00;38590;149.7;51
19.06.2021;12:20:00;38842;156.2;51
19.06.2021;12:30:00;40970;163.0;52
19.06.2021;12:40:00;40101;169.6;52
19.06.2021;12:50:00;39455;176.0;51
19.06.2021;13:00:00;35843;182.0;50
19.06.2021;13:10:00;38692;188.6;51
19.06.2021;13:25:00;37290;197.8;51
19.06.2021;13:35:00;38492;204.3;52
19.06.2021;13:45:00;36714;210.4;51
19.06.2021;13:55:00;35635;216.4;50
19.06.2021;14:05:00;35410;222.3;50
19.06.2021;14:15:00;34192;228.0;50
19.06.2021;14:25:00;34716;233.8;50
19.06.2021;14:35:00;33066;239.4;49
19.06.2021;14:45:00;32525;244.8;49
19.06.2021;14:55:00;31258;250.1;48
19.06.2021;15:05:00;32130;255.3;48
19.06.2021;15:15:00;30166;260.4;48
19.06.2021;15:25:00;27512;265.2;46
19.06.2021;15:35:00;27782;269.8;47
19.06.2021;15:45:00;26105;274.1;46
19.06.2021;15:55:00;26360;278.4;46
19.06.2021;16:05:00;24539;282.6;45
19.06.2021;16:15:00;19784;286.0;43
19.06.2021;16:25:00;24863;289.6;45
19.06.2021;16:35:00;21662;293.3;44
19.06.2021;16:45:00;17694;296.5;43
19.06.2021;16:55:00;16549;299.2;42
19.06.2021;17:05:00;15512;301.9;42
19.06.2021;17:15:00;16122;304.7;42
19.06.2021;17:25:00;14062;307.1;41
19.06.2021;17:35:00;14785;309.4;41
19.06.2021;17:45:00;12162;311.5;40
19.06.2021;17:55:00;14683;313.9;41
19.06.2021;18:05:00;9478;315.8;39
19.06.2021;18:15:00;9812;317.4;39
19.06.2021;18:25:00;6901;318.7;38
19.06.2021;18:35:00;6759;319.9;37
19.06.2021;18:45:00;5310;320.9;37
19.06.2021;18:55:00;5190;321.8;36
19.06.2021;19:05:00;5602;322.6;36
19.06.2021;19:15:00;5492;323.6;36
19.06.2021;19:25:00;4863;324.4;36
19.06.2021;19:35:00;4038;325.2;36
19.06.2021;19:45:00;2478;325.7;36
19.06.2021;19:55:00;1253;325.9;38
19.06.2021;20:05:00;1149;326.1;39
19.06.2021;20:15:00;1247;326.3;36
19.06.2021;20:25:00;1195;326.5;37
19.06.2021;20:35:00;975;326.7;39
19.06.2021;20:45:00;793;326.8;38
19.06.2021;20:55:00;586;326.9;36
19.06.2021;21:05:00;356;327.0;38
19.06.2021;21:15:00;150;327.0;39
19.06.2021;21:25:00;0;327.0;39
20.06.2021;05:50:00;7;0;34
20.06.2021;06:00:00;16;0;35
20.06.2021;06:10:00;24;0;35
20.06.2021;06:20:00;441;0;35
20.06.2021;06:30:00;1469;0.2;36
20.06.2021;06:40:00;1897;0.5;38
20.06.2021;06:50:00;1618;0.8;37
20.06.2021;07:00:00;2331;1.1;36
20.06.2021;07:10:00;2930;1.6;38
20.06.2021;07:20:00;3014;2.1;34
20.06.2021;07:30:00;4338;2.7;37
20.06.2021;07:40:00;8381;4.0;37
20.06.2021;07:50:00;6028;5.0;35
20.06.2021;08:00:00;6702;6.1;35
20.06.2021;08:10:00;6823;7.2;35
20.06.2021;08:20:00;9847;8.7;36
20.06.2021;08:30:00;11174;10.6;38
20.06.2021;08:40:00;11119;12.5;38
20.06.2021;08:50:00;10579;14.2;38
20.06.2021;09:00:00;9598;15.8;37
20.06.2021;09:10:00;10472;17.5;37
20.06.2021;09:20:00;11153;19.3;38
20.06.2021;09:30:00;11927;21.3;38
20.06.2021;09:40:00;11572;23.2;38
20.06.2021;09:50:00;12006;25.1;38
20.06.2021;10:00:00;14373;27.4;39
20.06.2021;10:10:00;15682;30.0;40
20.06.2021;10:20:00;16322;32.7;41
20.06.2021;10:30:00;13955;35.1;40
20.06.2021;10:40:00;14302;37.5;40
20.06.2021;10:50:00;17114;40.1;40
20.06.2021;11:00:00;26406;44.0;44
20.06.2021;11:10:00;23091;48.2;43
20.06.2021;11:20:00;28764;52.5;45
20.06.2021;11:30:00;27194;56.9;45
20.06.2021;11:40:00;31605;61.7;46
20.06.2021;11:50:00;23888;66.2;44
20.06.2021;12:00:00;23947;70.1;44
20.06.2021;12:10:00;36167;75.2;48
20.06.2021;12:20:00;27070;80.5;46
20.06.2021;12:30:00;34626;86.1;48
20.06.2021;12:40:00;37054;92.6;50
20.06.2021;12:50:00;35848;98.9;50
20.06.2021;13:00:00;37365;105.0;50
20.06.2021;13:10:00;35703;111.2;50
20.06.2021;13:20:00;37743;117.0;50
20.06.2021;13:30:00;32865;122.8;49
20.06.2021;13:40:00;29865;128.5;48
20.06.2021;13:50:00;35432;134.0;49
20.06.2021;14:00:00;38874;140.2;51
20.06.2021;14:10:00;28934;145.9;48
20.06.2021;14:20:00;35390;151.4;49
20.06.2021;14:30:00;36421;157.6;50
20.06.2021;14:40:00;35100;163.4;49
20.06.2021;14:50:00;32322;169.0;49
20.06.2021;15:00:00;34423;174.6;49
20.06.2021;15:10:00;28013;179.3;47
20.06.2021;15:20:00;24019;183.6;46
20.06.2021;15:30:00;29463;187.8;46
20.06.2021;15:40:00;29138;192.5;47
20.06.2021;15:50:00;28037;197.3;47
20.06.2021;16:00:00;22928;201.3;45
20.06.2021;16:10:00;28460;205.2;46
20.06.2021;16:20:00;17687;208.9;43
20.06.2021;16:30:00;9048;210.6;40
20.06.2021;16:40:00;6088;211.8;39
20.06.2021;16:50:00;4069;212.5;38
20.06.2021;17:00:00;2827;213.0;38
20.06.2021;17:10:00;1688;213.4;37
20.06.2021;17:20:00;900;213.5;37
20.06.2021;17:30:00;680;213.6;40
20.06.2021;17:40:00;693;213.8;40
20.06.2021;17:50:00;591;213.9;37
20.06.2021;18:00:00;281;213.9;38
20.06.2021;18:10:00;98;214.0;40
20.06.2021;18:20:00;0;214.0;39
20.06.2021;18:30:00;507;214.0;39
20.06.2021;18:40:00;644;214.1;36
20.06.2021;18:50:00;702;214.2;38
20.06.2021;19:00:00;589;214.3;39
20.06.2021;19:10:00;951;214.5;38
20.06.2021;19:20:00;1489;214.7;37
20.06.2021;19:30:00;2834;215.1;39
20.06.2021;19:40:00;2874;215.6;36
20.06.2021;19:50:00;2786;216.0;37
20.06.2021;20:00:00;2674;216.5;39
20.06.2021;20:10:00;2046;216.9;35
20.06.2021;20:20:00;1537;217.1;38
20.06.2021;20:30:00;735;217.3;39
20.06.2021;20:40:00;716;217.4;35
20.06.2021;20:50:00;592;217.5;38
20.06.2021;21:00:00;369;217.6;39
20.06.2021;21:10:00;170;217.6;38
21.06.2021;05:25:00;2;0;33
21.06.2021;05:35:00;8;0;34
21.06.2021;05:45:00;387;0;34
21.06.2021;05:55:00;584;0.1;35
21.06.2021;06:05:00;684;0.2;36
21.06.2021;06:15:00;866;0.3;38
21.06.2021;06:25:00;1441;0.5;39
21.06.2021;06:35:00;3668;1.0;35
21.06.2021;06:45:00;5508;1.8;38
21.06.2021;06:55:00;6787;3.1;35
21.06.2021;07:05:00;15980;5.5;39
21.06.2021;07:15:00;21172;8.7;42
21.06.2021;07:25:00;23497;12.5;43
21.06.2021;07:35:00;26373;16.8;44
21.06.2021;07:45:00;29321;21.5;45
21.06.2021;07:55:00;9614;24.5;39
21.06.2021;08:05:00;27161;29.1;44
21.06.2021;08:15:00;29578;34.0;46
21.06.2021;08:25:00;30108;39.0;46
21.06.2021;08:35:00;31953;44.2;47
21.06.2021;08:45:00;33191;49.8;47
21.06.2021;08:55:00;35043;55.5;48
21.06.2021;09:05:00;36650;61.5;49
21.06.2021;09:15:00;37191;67.7;49
21.06.2021;09:25:00;38036;74.0;50
21.06.2021;09:35:00;38639;80.4;50
21.06.2021;09:45:00;38652;86.9;51
21.06.2021;09:55:00;39549;93.4;51
21.06.2021;10:05:00;39919;100.1;52
21.06.2021;10:15:00;40602;106.8;52
21.06.2021;10:25:00;40865;113.7;52
21.06.2021;10:35:00;41357;120.5;53
21.06.2021;10:45:00;41558;127.4;53
21.06.2021;10:55:00;41677;134.4;53
21.06.2021;11:05:00;41960;141.3;53
21.06.2021;11:15:00;42462;148.3;53
21.06.2021;11:25:00;42592;155.4;54
21.06.2021;11:35:00;42811;162.6;54
21.06.2021;11:45:00;42866;169.7;54
21.06.2021;11:55:00;43265;176.9;54
21.06.2021;12:05:00;43419;184.2;54
21.06.2021;12:15:00;45101;191.5;55
21.06.2021;12:25:00;43921;198.9;55
21.06.2021;12:35:00;43396;206.2;54
21.06.2021;12:45:00;43635;213.4;54
21.06.2021;12:55:00;42934;220.6;54
21.06.2021;13:05:00;41955;227.6;53
21.06.2021;13:15:00;42300;234.6;54
21.06.2021;13:25:00;41441;239.7;50
21.06.2021;13:35:00;41124;246.6;53
21.06.2021;13:45:00;39746;253.4;53
21.06.2021;13:55:00;39244;259.9;52
21.06.2021;14:05:00;38252;266.3;52
21.06.2021;14:15:00;37236;272.5;51
21.06.2021;14:25:00;36454;278.7;51
21.06.2021;14:35:00;35900;284.7;51
21.06.2021;14:45:00;34955;290.5;50
21.06.2021;14:55:00;33841;296.2;50
21.06.2021;15:05:00;32807;301.7;49
21.06.2021;15:15:00;32420;307.2;49
21.06.2021;15:25:00;31973;312.4;49
21.06.2021;15:35:00;30715;317.7;48
21.06.2021;15:45:00;29027;322.7;47
21.06.2021;15:55:00;19176;326.9;45
21.06.2021;16:05:00;19368;330.6;43
21.06.2021;16:15:00;11113;332.8;41
21.06.2021;16:25:00;15699;335.4;42
21.06.2021;16:35:00;13006;337.9;41
21.06.2021;16:45:00;21085;340.9;43
21.06.2021;16:55:00;11783;343.7;41
21.06.2021;17:05:00;16407;346.7;42
21.06.2021;17:15:00;8662;348.5;39
21.06.2021;17:25:00;8415;350.0;39
21.06.2021;17:35:00;7678;351.3;38
21.06.2021;17:45:00;8471;352.7;38
21.06.2021;17:55:00;5769;353.8;37
21.06.2021;18:05:00;4316;354.5;37
21.06.2021;18:15:00;3358;355.1;36
21.06.2021;18:25:00;2287;355.6;36
21.06.2021;18:35:00;1169;355.8;39
21.06.2021;18:45:00;516;355.9;40
21.06.2021;18:55:00;326;356.0;36
21.06.2021;19:05:00;213;356.0;38
21.06.2021;19:15:00;162;356.0;39
21.06.2021;19:25:00;72;356.1;38
21.06.2021;19:45:00;4;356.1;39
21.06.2021;20:15:00;0;356.1;38
21.06.2021;20:25:00;239;356.1;38
21.06.2021;20:35:00;421;356.2;38
21.06.2021;20:45:00;190;356.2;36
21.06.2021;20:55:00;159;356.2;38
21.06.2021;21:05:00;80;356.3;39
21.06.2021;21:15:00;6;356.3;38
22.06.2021;05:25:00;3;0;33
22.06.2021;05:35:00;172;0;34
22.06.2021;05:45:00;457;0;35
22.06.2021;05:55:00;683;0.1;36
22.06.2021;06:05:00;967;0.3;37
22.06.2021;06:15:00;948;0.4;39
22.06.2021;06:25:00;1905;0.7;35
22.06.2021;06:35:00;3093;1.2;36
22.06.2021;06:45:00;4391;1.8;38
22.06.2021;06:55:00;10289;3.2;36
22.06.2021;07:05:00;12904;5.2;38
22.06.2021;07:15:00;7312;6.4;35
22.06.2021;07:25:00;20259;9.7;41
22.06.2021;07:35:00;21205;13.3;42
22.06.2021;07:45:00;13316;16.0;39
22.06.2021;07:55:00;11716;17.9;38
22.06.2021;08:05:00;10628;19.8;38
22.06.2021;08:15:00;8341;21.2;36
22.06.2021;08:25:00;11851;23.1;38
22.06.2021;08:35:00;7753;24.4;36
22.06.2021;09:05:00;7872;29.1;37
22.06.2021;09:25:00;2003;30.0;37
22.06.2021;09:55:00;18501;34.8;40
22.06.2021;10:15:00;9703;43.2;39
22.06.2021;10:45:00;4807;45.8;38
22.06.2021;11:05:00;5924;47.9;35
22.06.2021;11:25:00;2601;49.1;38
22.06.2021;11:55:00;4265;50.3;38
22.06.2021;12:05:00;5614;51.2;35
22.06.2021;12:15:00;6441;52.2;35
22.06.2021;12:25:00;7925;53.5;35
22.06.2021;12:35:00;10950;55.2;37
22.06.2021;12:45:00;9466;56.8;36
22.06.2021;12:55:00;12851;58.8;38
22.06.2021;13:05:00;16231;61.3;39
22.06.2021;13:15:00;21274;64.5;41
22.06.2021;13:25:00;30515;69.1;45
22.06.2021;13:35:00;33891;74.0;46
22.06.2021;13:45:00;24178;78.6;44
22.06.2021;13:55:00;24253;82.6;44
22.06.2021;14:05:00;24097;86.7;44
22.06.2021;14:15:00;39267;92.4;49
22.06.2021;14:25:00;38965;98.8;50
22.06.2021;14:35:00;23484;102.8;44
22.06.2021;14:45:00;26085;106.8;44
22.06.2021;14:55:00;22333;111.0;44
22.06.2021;15:05:00;24897;115.0;44
22.06.2021;15:15:00;21629;118.6;43
22.06.2021;15:25:00;13470;121.1;40
22.06.2021;15:35:00;15015;123.5;40
22.06.2021;15:45:00;16973;126.2;41
22.06.2021;15:55:00;28228;130.5;44
22.06.2021;16:05:00;15890;133.5;41
22.06.2021;16:15:00;12381;135.5;39
22.06.2021;16:25:00;16266;138.1;40
22.06.2021;16:35:00;17426;141.3;41
22.06.2021;16:45:00;13264;144.4;40
22.06.2021;16:55:00;8409;145.8;37
22.06.2021;17:05:00;14365;147.9;39
22.06.2021;17:15:00;13744;150.3;40
22.06.2021;17:25:00;10301;152.1;38
22.06.2021;17:35:00;9707;153.7;38
22.06.2021;17:45:00;10737;155.4;37
22.06.2021;17:55:00;9321;157.0;37
22.06.2021;18:05:00;7511;158.4;36
22.06.2021;18:15:00;7930;159.7;36
22.06.2021;18:25:00;5872;160.9;35
22.06.2021;18:35:00;5281;161.8;35
22.06.2021;18:45:00;4655;162.6;36
22.06.2021;18:55:00;5951;163.5;37
22.06.2021;19:05:00;4915;164.4;35
22.06.2021;19:15:00;3673;165.0;37
22.06.2021;19:25:00;1975;165.4;39
22.06.2021;19:35:00;2163;165.8;35
22.06.2021;19:45:00;1750;166.1;37
22.06.2021;19:55:00;2068;166.4;39
22.06.2021;20:05:00;2539;166.8;35
22.06.2021;20:15:00;2175;167.2;38
22.06.2021;20:25:00;2293;167.6;38
22.06.2021;20:35:00;1664;167.9;36
22.06.2021;20:45:00;1036;168.1;38
22.06.2021;20:55:00;590;168.2;39
22.06.2021;21:05:00;164;168.3;35
23.06.2021;05:25:00;4;0;33
23.06.2021;05:35:00;221;0;34
23.06.2021;05:45:00;698;0.1;35
23.06.2021;05:55:00;987;0.2;36
23.06.2021;06:05:00;1217;0.4;37
23.06.2021;06:15:00;1217;0.6;38
23.06.2021;06:25:00;1256;0.8;36
23.06.2021;06:35:00;2176;1.1;36
23.06.2021;06:45:00;3382;1.6;39
23.06.2021;06:55:00;4299;2.3;35
23.06.2021;07:05:00;5448;3.4;35
23.06.2021;07:15:00;5913;4.4;35
23.06.2021;07:25:00;6945;5.9;35
23.06.2021;07:35:00;12133;7.5;36
23.06.2021;07:45:00;11153;8.9;36
23.06.2021;07:55:00;10668;10.9;37
23.06.2021;08:05:00;14030;12.8;37
23.06.2021;08:15:00;12178;15.7;38
23.06.2021;08:25:00;18012;20.0;42
23.06.2021;08:35:00;6311;21.1;35
23.06.2021;08:45:00;5663;21.9;37
23.06.2021;08:55:00;11303;23.7;37
23.06.2021;09:05:00;27706;28.5;44
23.06.2021;09:15:00;25777;33.2;44
23.06.2021;09:25:00;20262;36.2;41
23.06.2021;09:35:00;25225;40.0;42
23.06.2021;09:45:00;33202;46.7;49
23.06.2021;09:55:00;18929;50.0;42
23.06.2021;10:05:00;22037;54.1;43
23.06.2021;10:15:00;44052;62.0;54
23.06.2021;10:25:00;18764;65.3;42
23.06.2021;10:35:00;25169;69.3;44
23.06.2021;10:45:00;45455;77.0;54
23.06.2021;10:55:00;42315;84.5;52
23.06.2021;11:05:00;45063;92.4;53
23.06.2021;11:15:00;45079;100.2;54
23.06.2021;11:25:00;17988;103.3;43
23.06.2021;11:35:00;39571;108.5;49
23.06.2021;11:45:00;18616;114.5;47
23.06.2021;11:55:00;17677;118.0;42
23.06.2021;12:05:00;40496;124.2;49
23.06.2021;12:15:00;51078;131.8;55
23.06.2021;12:25:00;48629;140.0;56
23.06.2021;12:35:00;48412;148.1;56
23.06.2021;12:45:00;38480;155.4;54
23.06.2021;12:55:00;28421;159.2;45
23.06.2021;13:05:00;48680;167.4;56
23.06.2021;13:15:00;44856;175.1;54
23.06.2021;13:25:00;33835;181.6;51
23.06.2021;13:35:00;42555;188.0;52
23.06.2021;13:45:00;44876;195.6;54
23.06.2021;13:55:00;39474;202.2;51
23.06.2021;14:05:00;41184;209.1;53
23.06.2021;14:15:00;40685;215.8;52
23.06.2021;14:25:00;34937;222.1;50
23.06.2021;14:35:00;26985;225.5;45
23.06.2021;14:45:00;33942;231.1;48
23.06.2021;14:55:00;36825;237.2;50
23.06.2021;15:05:00;28817;241.7;46
23.06.2021;15:15:00;28498;245.7;46
23.06.2021;15:25:00;29066;250.6;47
23.06.2021;15:35:00;25676;254.9;45
23.06.2021;15:45:00;25367;259.1;45
23.06.2021;15:55:00;25021;263.2;45
23.06.2021;16:05:00;21256;266.9;43
23.06.2021;16:15:00;21120;270.3;43
23.06.2021;16:25:00;18746;273.6;42
23.06.2021;16:35:00;17594;276.6;42
23.06.2021;16:45:00;16556;279.3;42
23.06.2021;16:55:00;18012;282.2;42
23.06.2021;17:05:00;19664;285.4;42
23.06.2021;17:15:00;16543;288.4;41
23.06.2021;17:25:00;17059;291.1;41
23.06.2021;17:35:00;17885;294.0;41
23.06.2021;17:45:00;14709;296.6;41
23.06.2021;17:55:00;12697;298.9;40
23.06.2021;18:05:00;8119;300.4;38
23.06.2021;18:15:00;6944;301.6;37
23.06.2021;18:25:00;8186;302.9;37
23.06.2021;18:35:00;7136;304.2;36
23.06.2021;18:45:00;5962;305.2;36
23.06.2021;18:55:00;4463;306.0;36
23.06.2021;19:05:00;3132;306.6;37
23.06.2021;19:15:00;2691;307.1;39
23.06.2021;19:25:00;3937;307.6;35
23.06.2021;19:35:00;3198;308.2;37
23.06.2021;19:45:00;3085;308.8;38
23.06.2021;19:55:00;5186;309.6;35
23.06.2021;20:05:00;2070;310.1;36
23.06.2021;20:15:00;59;310.2;38
23.06.2021;20:25:00;221;310.2;38
23.06.2021;20:35:00;316;310.3;39
23.06.2021;20:45:00;224;310.3;35
23.06.2021;21:05:00;1;310.3;37
24.06.2021;05:25:00;21;0;33
24.06.2021;05:35:00;252;0;34
24.06.2021;05:45:00;444;0.1;35
24.06.2021;05:55:00;672;0.2;36
24.06.2021;06:05:00;757;0.3;37
24.06.2021;06:15:00;1166;0.5;38
24.06.2021;06:25:00;2078;0.8;36
24.06.2021;06:35:00;3027;1.2;36
24.06.2021;06:45:00;2353;1.7;39
24.06.2021;06:55:00;2915;2.2;35
24.06.2021;07:05:00;3133;2.6;38
24.06.2021;07:15:00;4712;3.3;35
24.06.2021;07:25:00;5326;4.3;35
24.06.2021;07:35:00;6944;5.4;37
24.06.2021;07:45:00;11855;6.9;36
24.06.2021;07:55:00;8826;8.5;36
24.06.2021;08:05:00;12071;10.3;36
24.06.2021;08:15:00;12465;12.0;36
24.06.2021;08:25:00;22705;15.3;42
24.06.2021;08:35:00;34187;18.8;44
24.06.2021;08:45:00;33112;24.6;47
24.06.2021;08:55:00;22650;28.5;42
24.06.2021;09:05:00;26273;33.8;46
24.06.2021;09:15:00;16281;37.4;41
24.06.2021;09:25:00;18710;40.4;41
24.06.2021;09:35:00;37215;45.4;47
24.06.2021;09:45:00;17156;48.7;41
24.06.2021;09:55:00;10048;50.6;38
24.06.2021;10:05:00;12092;52.4;38
24.06.2021;10:15:00;11216;54.9;39
24.06.2021;10:25:00;10835;56.6;37
24.06.2021;10:35:00;8225;58.1;36
24.06.2021;10:45:00;5162;59.3;35
24.06.2021;10:55:00;3797;59.9;37
24.06.2021;11:05:00;14765;61.8;38
24.06.2021;11:15:00;19069;64.6;40
24.06.2021;11:25:00;22169;68.3;42
24.06.2021;11:35:00;26784;72.4;44
24.06.2021;11:45:00;23690;76.6;43
24.06.2021;11:55:00;21874;82.0;43
24.06.2021;12:05:00;46835;89.7;52
24.06.2021;12:15:00;23967;94.4;44
24.06.2021;12:25:00;35383;100.6;49
24.06.2021;12:35:00;37153;106.3;47
24.06.2021;12:45:00;45656;114.1;53
24.06.2021;12:55:00;34470;120.8;50
24.06.2021;13:05:00;23581;125.5;44
24.06.2021;13:15:00;46753;131.6;52
24.06.2021;13:25:00;24477;137.6;48
24.06.2021;13:35:00;18582;140.8;42
24.06.2021;13:45:00;33985;145.7;48
24.06.2021;13:55:00;42834;152.9;52
24.06.2021;14:05:00;43757;160.1;53
24.06.2021;14:15:00;45855;167.1;53
24.06.2021;14:25:00;42179;174.5;53
24.06.2021;14:35:00;19822;178.1;43
24.06.2021;14:45:00;31019;182.7;47
24.06.2021;14:55:00;22785;186.2;44
24.06.2021;15:05:00;17363;189.3;42
24.06.2021;15:15:00;13563;191.7;40
24.06.2021;15:25:00;9032;193.4;38
24.06.2021;15:35:00;7134;194.7;38
24.06.2021;15:45:00;5837;195.7;37
24.06.2021;15:55:00;4825;196.6;36
24.06.2021;16:05:00;4553;197.3;36
24.06.2021;16:15:00;2814;197.9;38
24.06.2021;16:25:00;2332;198.3;39
24.06.2021;16:35:00;4726;198.9;36
24.06.2021;16:45:00;5498;199.9;35
24.06.2021;16:55:00;4785;200.7;35
24.06.2021;17:05:00;4120;201.4;38
24.06.2021;17:15:00;3657;202.0;35
24.06.2021;17:25:00;2137;202.5;37
24.06.2021;17:35:00;2146;202.8;38
24.06.2021;17:45:00;3283;203.3;35
24.06.2021;17:55:00;4657;204.0;38
24.06.2021;18:05:00;4197;204.8;35
24.06.2021;18:15:00;4146;205.4;38
24.06.2021;18:25:00;4103;206.1;35
24.06.2021;18:35:00;3533;206.8;37
24.06.2021;18:45:00;2430;207.2;38
24.06.2021;18:55:00;1704;207.5;36
24.06.2021;19:05:00;1331;207.7;38
24.06.2021;19:15:00;1102;207.9;39
24.06.2021;19:25:00;941;208.1;36
24.06.2021;19:35:00;830;208.2;38
24.06.2021;19:45:00;938;208.4;39
24.06.2021;19:55:00;1095;208.6;35
24.06.2021;20:05:00;1175;208.8;38
24.06.2021;20:15:00;1340;209.0;39
24.06.2021;20:25:00;1702;209.2;35
24.06.2021;20:35:00;1674;209.5;38
24.06.2021;20:45:00;1311;209.8;39
24.06.2021;20:55:00;753;209.9;35
24.06.2021;21:05:00;645;210.0;38
24.06.2021;21:15:00;272;210.1;38
25.06.2021;05:35:00;4;0;33
25.06.2021;05:45:00;25;0;33
25.06.2021;05:55:00;263;0;34
25.06.2021;06:05:00;339;0.1;35
25.06.2021;06:15:00;456;0.1;36
25.06.2021;06:25:00;690;0.2;37
25.06.2021;06:35:00;1021;0.4;38
25.06.2021;06:45:00;1746;0.7;38
25.06.2021;06:55:00;3341;1.2;36
25.06.2021;07:05:00;4371;1.9;38
25.06.2021;07:15:00;4558;2.6;36
25.06.2021;07:25:00;6209;3.5;37
25.06.2021;07:35:00;9634;5.1;36
25.06.2021;07:45:00;9103;6.6;35
25.06.2021;07:55:00;12959;8.9;38
25.06.2021;08:05:00;11704;10.8;37
25.06.2021;08:15:00;15748;13.3;39
25.06.2021;08:25:00;17060;16.2;40
25.06.2021;08:35:00;34189;21.3;46
25.06.2021;08:45:00;36900;27.6;47
25.06.2021;08:55:00;35953;33.3;47
25.06.2021;09:05:00;36190;39.3;48
25.06.2021;09:15:00;32312;44.8;45
25.06.2021;09:25:00;33165;51.3;48
25.06.2021;09:35:00;43755;58.2;52
25.06.2021;09:45:00;38816;63.2;47
25.06.2021;09:55:00;25898;68.3;44
25.06.2021;10:05:00;50582;75.2;53
25.06.2021;10:15:00;17132;79.1;42
25.06.2021;10:25:00;45572;85.1;52
25.06.2021;10:35:00;35939;92.5;51
25.06.2021;10:45:00;46329;99.3;54
25.06.2021;10:55:00;15176;102.2;41
25.06.2021;11:05:00;32641;106.5;45
25.06.2021;11:15:00;31167;111.7;47
25.06.2021;11:25:00;26695;115.7;44
25.06.2021;11:35:00;32149;121.6;47
25.06.2021;11:45:00;32254;127.4;47
25.06.2021;11:55:00;25476;132.4;45
25.06.2021;12:05:00;23744;135.9;42
25.06.2021;12:15:00;43000;142.7;51
25.06.2021;12:25:00;27091;147.2;45
25.06.2021;12:35:00;41958;153.6;51
25.06.2021;12:45:00;37135;158.9;48
25.06.2021;12:55:00;42290;165.3;50
25.06.2021;13:05:00;43397;173.2;53
25.06.2021;13:15:00;49104;181.0;55
25.06.2021;13:25:00;36388;187.4;50
25.06.2021;13:35:00;14879;190.7;41
25.06.2021;13:45:00;17389;193.4;41
25.06.2021;13:55:00;24202;197.3;44
25.06.2021;14:05:00;25245;201.5;44
25.06.2021;14:15:00;27064;205.8;45
25.06.2021;14:25:00;24224;209.9;44
25.06.2021;14:35:00;22028;213.7;43
25.06.2021;14:45:00;27553;217.9;44
25.06.2021;14:55:00;17709;221.2;41
25.06.2021;15:05:00;23836;224.9;43
25.06.2021;15:15:00;23937;228.8;43
25.06.2021;15:25:00;32250;234.1;46
25.06.2021;15:35:00;29678;238.3;44
25.06.2021;15:45:00;37548;244.7;49
25.06.2021;15:55:00;19698;248.7;43
25.06.2021;16:05:00;26274;252.8;44
25.06.2021;16:15:00;19618;256.4;42
25.06.2021;16:25:00;25001;260.4;44
25.06.2021;16:35:00;25583;265.0;44
25.06.2021;16:45:00;15216;267.5;40
25.06.2021;16:55:00;23200;271.0;42
25.06.2021;17:05:00;25245;275.7;44
25.06.2021;17:15:00;16478;278.5;41
25.06.2021;17:25:00;13716;280.8;40
25.06.2021;17:35:00;17434;283.4;40
25.06.2021;17:45:00;18901;286.6;42
25.06.2021;17:55:00;13052;288.9;40
25.06.2021;18:05:00;11673;291.0;39
25.06.2021;18:15:00;9808;292.6;37
25.06.2021;18:25:00;12748;294.9;39
25.06.2021;18:35:00;7915;296.3;37
25.06.2021;18:45:00;8332;297.6;36
25.06.2021;18:55:00;6991;298.9;35
25.06.2021;19:05:00;6170;299.9;35
25.06.2021;19:15:00;5056;300.8;36
25.06.2021;19:25:00;4231;301.6;38
25.06.2021;19:35:00;4263;302.3;35
25.06.2021;19:45:00;4121;303.0;38
25.06.2021;19:55:00;3928;303.6;35
25.06.2021;20:05:00;3261;304.2;38
25.06.2021;20:15:00;2459;304.6;35
25.06.2021;20:25:00;1474;304.9;37
25.06.2021;20:35:00;1195;305.1;38
25.06.2021;20:45:00;899;305.3;36
25.06.2021;20:55:00;658;305.4;37
25.06.2021;21:05:00;370;305.5;38
25.06.2021;21:15:00;213;305.5;39
25.06.2021;21:25:00;0;305.5;36
26.06.2021;05:25:00;14;0;32
26.06.2021;05:35:00;256;0;33
26.06.2021;05:45:00;519;0.1;34
26.06.2021;05:55:00;853;0.2;35
26.06.2021;06:05:00;1217;0.4;36
26.06.2021;06:15:00;1714;0.6;38
26.06.2021;06:25:00;2159;1.0;38
26.06.2021;06:35:00;4315;1.6;36
26.06.2021;06:45:00;4484;2.3;37
26.06.2021;06:55:00;3796;2.9;36
26.06.2021;07:05:00;5653;3.8;38
26.06.2021;07:15:00;7760;5.1;35
26.06.2021;07:25:00;7072;6.2;38
26.06.2021;07:35:00;7186;7.4;35
26.06.2021;07:45:00;7523;8.7;35
26.06.2021;07:55:00;7443;9.9;38
26.06.2021;08:05:00;7709;11.2;35
26.06.2021;08:15:00;6821;12.3;37
26.06.2021;08:25:00;7552;13.6;35
26.06.2021;08:35:00;6504;14.8;35
26.06.2021;08:45:00;8533;16.1;36
26.06.2021;08:55:00;14951;18.3;38
26.06.2021;09:05:00;12985;20.6;38
26.06.2021;09:15:00;19418;23.5;40
26.06.2021;09:25:00;15280;26.2;39
26.06.2021;09:35:00;14273;28.7;39
26.06.2021;09:45:00;26098;32.9;43
26.06.2021;09:55:00;18193;36.3;41
26.06.2021;10:05:00;19458;39.4;40
26.06.2021;10:15:00;34939;44.9;47
26.06.2021;10:25:00;42279;52.4;51
26.06.2021;10:35:00;15941;56.2;40
26.06.2021;10:45:00;46871;63.8;52
26.06.2021;10:55:00;26915;69.1;45
26.06.2021;11:05:00;38146;75.9;50
26.06.2021;11:15:00;42728;82.5;50
26.06.2021;11:25:00;28579;86.7;45
26.06.2021;11:35:00;38520;92.1;49
26.06.2021;11:45:00;45712;98.5;52
26.06.2021;11:55:00;32799;105.1;50
26.06.2021;12:05:00;21545;109.9;44
26.06.2021;12:15:00;28093;114.4;45
26.06.2021;12:25:00;29079;120.1;45
26.06.2021;12:35:00;50221;128.2;55
26.06.2021;12:45:00;39253;135.8;51
26.06.2021;12:55:00;32971;142.8;51
26.06.2021;13:05:00;42419;149.9;53
26.06.2021;13:15:00;34625;155.7;48
26.06.2021;13:25:00;42266;163.2;53
26.06.2021;13:35:00;20105;168.5;46
26.06.2021;13:45:00;39493;174.6;51
26.06.2021;13:55:00;16540;177.8;42
26.06.2021;14:05:00;44028;183.7;51
26.06.2021;14:15:00;41834;190.6;51
26.06.2021;14:25:00;43752;197.7;52
26.06.2021;14:35:00;23629;203.1;46
26.06.2021;14:45:00;30317;207.5;47
26.06.2021;14:55:00;35902;211.9;47
26.06.2021;15:05:00;24263;215.9;44
26.06.2021;15:15:00;17413;220.2;43
26.06.2021;15:25:00;28340;223.8;44
26.06.2021;15:35:00;22856;227.8;43
26.06.2021;15:45:00;25133;232.4;44
26.06.2021;15:55:00;13179;235.1;40
26.06.2021;16:05:00;21006;238.1;42
26.06.2021;16:15:00;18944;241.5;42
26.06.2021;16:25:00;22696;245.1;43
26.06.2021;16:35:00;29496;249.8;45
26.06.2021;16:45:00;24801;254.3;44
26.06.2021;16:55:00;18850;257.4;42
26.06.2021;17:05:00;14705;260.2;40
26.06.2021;17:15:00;16015;262.7;40
26.06.2021;17:25:00;18808;266.2;42
26.06.2021;17:35:00;14532;268.7;40
26.06.2021;17:45:00;12278;270.9;39
26.06.2021;17:55:00;9904;272.6;38
26.06.2021;18:05:00;8482;274.1;37
26.06.2021;18:15:00;7080;275.4;36
26.06.2021;18:25:00;5631;276.4;36
26.06.2021;18:35:00;3998;277.1;36
26.06.2021;18:45:00;4189;277.8;38
26.06.2021;18:55:00;3308;278.4;35
26.06.2021;19:05:00;2637;278.8;37
26.06.2021;19:15:00;2072;279.2;39
26.06.2021;19:25:00;2584;279.6;35
26.06.2021;19:35:00;3392;280.1;38
26.06.2021;19:45:00;2676;280.6;35
26.06.2021;19:55:00;3029;281.1;37
26.06.2021;20:05:00;3100;281.6;38
26.06.2021;20:15:00;2835;282.1;36
26.06.2021;20:25:00;2204;282.5;38
26.06.2021;20:35:00;1546;282.8;36
26.06.2021;20:45:00;1247;283.0;37
26.06.2021;20:55:00;850;283.2;38
26.06.2021;21:05:00;485;283.3;38
26.06.2021;21:15:00;225;283.3;36
26.06.2021;21:25:00;0;283.3;38
27.06.2021;05:20:00;17;0;31
27.06.2021;05:30:00;131;0;33
27.06.2021;05:40:00;242;0;34
27.06.2021;05:50:00;263;0;34
27.06.2021;06:00:00;590;0.1;36
27.06.2021;06:10:00;1184;0.3;37
27.06.2021;06:20:00;1463;0.5;38
27.06.2021;06:30:00;1608;0.8;37
27.06.2021;06:40:00;2661;1.2;36
27.06.2021;06:50:00;5646;2.0;37
27.06.2021;07:00:00;12169;3.7;36
27.06.2021;07:10:00;11854;5.9;37
27.06.2021;07:20:00;7653;7.4;35
27.06.2021;07:30:00;4796;8.2;37
27.06.2021;07:40:00;13746;9.9;37
27.06.2021;07:50:00;25566;13.6;42
27.06.2021;08:00:00;26201;18.1;43
27.06.2021;08:10:00;28767;22.7;44
27.06.2021;08:20:00;31104;27.7;45
27.06.2021;08:30:00;32236;33.0;46
27.06.2021;08:40:00;33649;38.6;46
27.06.2021;08:50:00;35307;44.4;47
27.06.2021;09:00:00;36782;50.5;48
27.06.2021;09:10:00;37831;56.7;49
27.06.2021;09:20:00;38581;63.1;49
27.06.2021;09:30:00;38748;69.5;49
27.06.2021;09:40:00;39463;76.0;49
27.06.2021;09:50:00;38955;82.7;49
27.06.2021;10:00:00;40296;89.3;50
27.06.2021;10:10:00;40687;96.1;51
27.06.2021;10:20:00;41045;102.9;51
27.06.2021;10:30:00;41559;109.8;51
27.06.2021;10:40:00;41969;116.8;51
27.06.2021;10:50:00;42087;123.8;52
27.06.2021;11:00:00;41957;130.8;52
27.06.2021;11:10:00;43183;138.1;52
27.06.2021;11:20:00;43046;145.0;53
27.06.2021;11:30:00;43445;152.4;53
27.06.2021;11:40:00;43918;159.5;53
27.06.2021;11:50:00;43972;166.9;53
27.06.2021;12:00:00;45213;174.4;54
27.06.2021;12:10:00;39278;181.1;51
27.06.2021;12:20:00;38645;187.7;51
27.06.2021;12:30:00;46749;194.9;54
27.06.2021;12:40:00;43951;202.2;54
27.06.2021;12:50:00;43780;209.5;53
27.06.2021;13:00:00;30830;216.1;50
27.06.2021;13:10:00;33030;221.4;48
27.06.2021;13:20:00;32407;227.9;51
27.06.2021;13:30:00;28778;232.4;46
27.06.2021;13:40:00;33243;238.4;48
27.06.2021;13:50:00;44388;245.5;53
27.06.2021;14:00:00;38935;252.2;51
27.06.2021;14:10:00;36892;258.5;50
27.06.2021;14:20:00;33598;264.2;48
27.06.2021;14:30:00;30799;269.9;47
27.06.2021;14:40:00;26694;274.9;46
27.06.2021;14:50:00;20410;278.6;43
27.06.2021;15:00:00;26927;283.3;46
27.06.2021;15:10:00;35841;288.8;48
27.06.2021;15:20:00;27572;293.9;46
27.06.2021;15:30:00;25652;298.2;45
27.06.2021;15:40:00;28362;303.0;46
27.06.2021;15:50:00;31522;308.0;47
27.06.2021;16:00:00;26207;312.7;45
27.06.2021;16:10:00;25730;317.0;45
27.06.2021;16:20:00;16600;320.4;42
27.06.2021;16:30:00;16033;323.2;41
27.06.2021;16:40:00;16453;325.9;41
27.06.2021;16:50:00;18276;328.7;41
27.06.2021;17:00:00;19919;332.2;42
27.06.2021;17:10:00;19139;335.3;42
27.06.2021;17:20:00;14891;338.1;41
27.06.2021;17:30:00;15919;340.9;41
27.06.2021;17:40:00;13564;343.1;40
27.06.2021;17:50:00;12808;345.1;39
27.06.2021;18:00:00;13091;347.4;40
27.06.2021;18:10:00;10390;349.2;39
27.06.2021;18:20:00;8030;350.7;37
27.06.2021;18:30:00;6934;351.9;36
27.06.2021;18:40:00;7021;353.0;36
27.06.2021;18:50:00;6936;354.2;36
27.06.2021;19:00:00;5828;355.2;35
27.06.2021;19:10:00;6023;356.1;35
27.06.2021;19:20:00;6574;357.2;35
27.06.2021;19:30:00;5078;358.2;35
27.06.2021;19:40:00;3452;358.8;36
27.06.2021;19:50:00;3477;359.3;38
27.06.2021;20:05:00;2610;360.1;36
27.06.2021;20:15:00;1466;360.4;38
27.06.2021;20:25:00;970;360.6;38
27.06.2021;20:35:00;815;360.7;36
27.06.2021;20:45:00;325;360.8;38
27.06.2021;21:05:00;44;360.8;38
28.06.2021;05:30:00;66;0;33
28.06.2021;05:40:00;339;0;34
28.06.2021;05:50:00;682;0.1;35
28.06.2021;06:00:00;936;0.2;36
28.06.2021;06:10:00;1269;0.4;38
28.06.2021;06:20:00;1631;0.7;39
28.06.2021;06:30:00;2149;1.0;35
28.06.2021;06:40:00;4205;1.7;38
28.06.2021;06:50:00;5315;2.5;35
28.06.2021;07:00:00;11611;4.3;37
28.06.2021;07:10:00;15195;6.6;38
28.06.2021;07:20:00;20275;9.8;41
28.06.2021;07:30:00;22683;13.2;42
28.06.2021;07:40:00;24036;17.2;43
28.06.2021;07:50:00;24123;21.2;43
28.06.2021;08:00:00;26302;25.5;44
28.06.2021;08:10:00;27230;30.0;44
28.06.2021;08:20:00;29117;34.7;45
28.06.2021;08:30:00;30539;39.7;46
28.06.2021;08:40:00;32292;45.0;46
28.06.2021;08:50:00;33010;50.5;46
28.06.2021;09:00:00;35484;56.3;48
28.06.2021;09:10:00;36612;62.3;48
28.06.2021;09:20:00;37124;68.5;48
28.06.2021;09:30:00;38055;74.8;49
28.06.2021;09:40:00;37347;81.0;49
28.06.2021;09:50:00;38794;87.4;50
28.06.2021;10:00:00;39381;93.8;50
28.06.2021;10:10:00;39364;100.3;50
28.06.2021;10:20:00;40722;107.0;51
28.06.2021;10:30:00;40982;113.8;51
28.06.2021;10:40:00;41127;120.7;51
28.06.2021;10:50:00;41962;127.6;52
28.06.2021;11:00:00;40996;134.6;52
28.06.2021;11:10:00;40451;141.5;52
28.06.2021;11:20:00;41147;148.3;52
28.06.2021;11:30:00;40758;155.3;52
28.06.2021;11:40:00;42097;162.2;52
28.06.2021;11:50:00;39868;168.9;51
28.06.2021;12:00:00;39428;175.5;51
28.06.2021;12:10:00;37383;182.1;50
28.06.2021;12:20:00;42149;189.0;52
28.06.2021;12:30:00;41835;195.7;52
28.06.2021;12:40:00;28951;201.7;49
28.06.2021;12:50:00;34353;207.1;49
28.06.2021;13:00:00;43966;214.1;53
28.06.2021;13:10:00;25945;219.5;47
28.06.2021;13:20:00;34029;225.9;50
28.06.2021;13:30:00;39930;231.9;51
28.06.2021;13:40:00;35478;237.7;50
28.06.2021;13:50:00;27716;242.7;47
28.06.2021;14:00:00;36778;249.1;51
28.06.2021;14:10:00;31146;254.1;47
28.06.2021;14:20:00;29808;259.6;47
28.06.2021;14:30:00;35757;265.3;50
28.06.2021;14:40:00;38147;271.6;51
28.06.2021;14:50:00;18527;275.5;43
28.06.2021;15:00:00;19242;278.6;43
28.06.2021;15:10:00;22850;282.1;43
28.06.2021;15:20:00;21610;285.8;44
28.06.2021;15:30:00;25224;290.0;45
28.06.2021;15:40:00;33637;295.3;48
28.06.2021;15:50:00;25937;299.8;45
28.06.2021;16:00:00;24976;304.6;46
28.06.2021;16:10:00;19630;307.2;42
28.06.2021;16:20:00;26750;311.5;45
28.06.2021;16:30:00;20614;315.5;44
28.06.2021;16:40:00;12040;317.6;40
28.06.2021;16:50:00;17523;320.0;41
28.06.2021;17:00:00;19287;323.9;43
28.06.2021;17:10:00;14395;326.8;41
28.06.2021;17:20:00;11299;328.9;39
28.06.2021;17:30:00;5512;330.2;37
28.06.2021;17:40:00;6507;331.3;37
28.06.2021;17:50:00;7937;332.5;37
28.06.2021;18:00:00;7202;333.7;36
28.06.2021;18:10:00;8013;335.0;37
28.06.2021;18:20:00;7249;336.3;36
28.06.2021;18:30:00;4825;337.2;36
28.06.2021;18:40:00;2086;337.7;36
28.06.2021;18:50:00;630;337.8;38
28.06.2021;19:00:00;338;337.9;39
28.06.2021;19:10:00;150;337.9;35
28.06.2021;20:00:00;3;337.9;37
28.06.2021;20:10:00;6;337.9;37
28.06.2021;20:30:00;12;337.9;37
28.06.2021;20:50:00;6;337.9;37
28.06.2021;21:00:00;7;337.9;37
29.06.2021;06:15:00;18;0;33
29.06.2021;06:25:00;290;0;34
29.06.2021;06:35:00;976;0.1;35
29.06.2021;06:45:00;1484;0.3;36
29.06.2021;06:55:00;1403;0.6;37
29.06.2021;07:05:00;1767;0.8;39
29.06.2021;07:15:00;11788;2.0;37
29.06.2021;07:25:00;23573;5.8;42
29.06.2021;07:35:00;18532;9.5;41
29.06.2021;07:45:00;11911;12.3;38
29.06.2021;07:55:00;7607;14.5;36
29.06.2021;08:05:00;12775;16.3;37
29.06.2021;08:15:00;10284;18.2;37
29.06.2021;08:25:00;17775;20.7;39
29.06.2021;08:35:00;24202;23.6;40
29.06.2021;08:45:00;35275;29.5;47
29.06.2021;08:55:00;35987;35.4;48
29.06.2021;09:05:00;37060;41.5;48
29.06.2021;09:15:00;38344;47.9;49
29.06.2021;09:25:00;39005;54.4;49
29.06.2021;09:35:00;39078;60.9;50
29.06.2021;09:45:00;40145;67.5;50
29.06.2021;09:55:00;36636;74.0;49
29.06.2021;10:05:00;40841;80.7;51
29.06.2021;10:15:00;37111;87.3;50
29.06.2021;10:25:00;40246;93.7;50
29.06.2021;10:35:00;35425;99.8;49
29.06.2021;10:45:00;41860;106.6;50
29.06.2021;10:55:00;44253;113.9;53
29.06.2021;11:05:00;23551;119.7;47
29.06.2021;11:15:00;48177;126.8;53
29.06.2021;11:25:00;29276;132.9;48
29.06.2021;11:35:00;42295;139.4;52
29.06.2021;11:45:00;45951;147.0;54
29.06.2021;11:55:00;46379;154.6;54
29.06.2021;12:05:00;42875;161.4;51
29.06.2021;12:15:00;41938;168.0;52
29.06.2021;12:25:00;45957;175.7;54
29.06.2021;12:35:00;28823;181.6;47
29.06.2021;12:45:00;21508;185.5;44
29.06.2021;12:55:00;34431;192.1;52
29.06.2021;13:05:00;30477;197.5;49
29.06.2021;13:15:00;8513;199.6;41
29.06.2021;13:25:00;4454;200.4;40
29.06.2021;13:35:00;1989;200.8;39
29.06.2021;13:45:00;213;200.9;41
29.06.2021;13:55:00;8;200.9;42
29.06.2021;14:05:00;3544;201.3;37
29.06.2021;14:15:00;12185;202.8;37
29.06.2021;14:25:00;43382;208.6;49
29.06.2021;14:35:00;17149;212.5;42
29.06.2021;14:45:00;36645;217.8;48
29.06.2021;14:55:00;46837;225.3;52
29.06.2021;15:05:00;38511;232.6;51
29.06.2021;15:15:00;22690;237.4;45
29.06.2021;15:25:00;12696;239.6;40
29.06.2021;15:35:00;18896;242.7;42
29.06.2021;15:45:00;14733;244.8;39
29.06.2021;15:55:00;9653;246.9;38
29.06.2021;16:05:00;7655;248.3;37
29.06.2021;16:15:00;5100;249.3;37
29.06.2021;16:25:00;2611;249.8;38
29.06.2021;16:35:00;9658;251.1;38
29.06.2021;16:45:00;26282;254.5;43
29.06.2021;16:55:00;10402;257.1;39
29.06.2021;17:05:00;11410;259.0;38
29.06.2021;17:15:00;11713;260.9;38
29.06.2021;17:25:00;12386;262.9;38
29.06.2021;17:35:00;21841;266.0;41
29.06.2021;17:45:00;13233;268.5;39
29.06.2021;17:55:00;10029;270.4;37
29.06.2021;18:05:00;15581;272.9;39
29.06.2021;18:15:00;5351;274.1;35
29.06.2021;18:25:00;4150;274.8;36
29.06.2021;18:35:00;3061;275.4;39
29.06.2021;18:45:00;2692;275.8;36
29.06.2021;18:55:00;2383;276.3;38
29.06.2021;19:05:00;2447;276.7;35
29.06.2021;19:15:00;1862;277.0;37
29.06.2021;19:25:00;1294;277.2;38
29.06.2021;19:35:00;2551;277.6;35
29.06.2021;19:45:00;2066;278.0;37
29.06.2021;19:55:00;743;278.2;38
29.06.2021;20:05:00;289;278.2;35
29.06.2021;20:15:00;268;278.3;37
29.06.2021;20:25:00;106;278.3;38
29.06.2021;20:35:00;124;278.3;38
29.06.2021;20:45:00;12;278.3;37
29.06.2021;20:55:00;64;278.3;37
29.06.2021;21:05:00;14;278.3;38
30.06.2021;05:30:00;1;0;32
30.06.2021;05:40:00;8;0;33
30.06.2021;05:50:00;290;0;33
30.06.2021;06:00:00;445;0.1;34
30.06.2021;06:10:00;662;0.2;35
30.06.2021;06:20:00;822;0.3;37
30.06.2021;06:30:00;1068;0.5;38
30.06.2021;06:40:00;1757;0.7;39
30.06.2021;06:50:00;4999;1.5;35
30.06.2021;07:00:00;9988;2.8;37
30.06.2021;07:10:00;16850;5.4;39
30.06.2021;07:20:00;22108;8.8;41
30.06.2021;07:30:00;24411;12.8;43
30.06.2021;07:40:00;26402;17.1;43
30.06.2021;07:50:00;29059;21.6;44
30.06.2021;08:00:00;32168;27.0;46
30.06.2021;08:10:00;31915;32.4;46
30.06.2021;08:20:00;28808;37.5;44
30.06.2021;08:30:00;15889;41.0;40
30.06.2021;08:40:00;23510;45.4;42
30.06.2021;08:50:00;32383;50.7;46
30.06.2021;09:00:00;19415;54.3;41
30.06.2021;09:10:00;19595;58.3;42
30.06.2021;09:20:00;11565;60.7;39
30.06.2021;09:30:00;12322;62.5;37
30.06.2021;09:40:00;12497;64.7;38
30.06.2021;09:50:00;19682;67.6;40
30.06.2021;10:00:00;20671;71.2;42
30.06.2021;10:10:00;24981;74.9;42
30.06.2021;10:20:00;30907;79.6;46
30.06.2021;10:30:00;15431;83.0;40
30.06.2021;10:40:00;11563;85.2;38
30.06.2021;10:50:00;37183;89.8;46
30.06.2021;11:00:00;40818;95.6;49
30.06.2021;11:10:00;17348;99.3;41
30.06.2021;11:20:00;22517;102.2;41
30.06.2021;11:30:00;14556;105.3;40
30.06.2021;11:40:00;18725;108.4;40
30.06.2021;11:50:00;49303;116.7;54
30.06.2021;12:00:00;50784;125.0;55
30.06.2021;12:10:00;37124;131.9;50
30.06.2021;12:20:00;27439;137.7;47
30.06.2021;12:30:00;40033;142.8;49
30.06.2021;12:40:00;19436;146.8;44
30.06.2021;12:50:00;5431;148.1;39
30.06.2021;13:00:00;6272;149.0;38
30.06.2021;13:10:00;31204;152.3;42
30.06.2021;13:20:00;25596;156.2;43
30.06.2021;13:30:00;46031;163.9;53
30.06.2021;13:40:00;41418;171.3;52
30.06.2021;13:50:00;18173;174.3;42
30.06.2021;14:00:00;17898;177.3;41
30.06.2021;14:10:00;43567;183.4;52
30.06.2021;14:20:00;16169;186.5;41
30.06.2021;14:30:00;30653;191.5;46
30.06.2021;14:40:00;36966;196.1;47
30.06.2021;14:50:00;25915;201.2;45
30.06.2021;15:00:00;25724;205.3;44
30.06.2021;15:10:00;19451;208.7;42
30.06.2021;15:20:00;24220;212.2;43
30.06.2021;15:30:00;34529;217.2;47
30.06.2021;15:40:00;29847;222.8;47
30.06.2021;15:50:00;32212;226.9;46
30.06.2021;16:00:00;23599;230.1;42
30.06.2021;16:10:00;19463;234.7;42
30.06.2021;16:20:00;22402;238.3;43
30.06.2021;16:30:00;15588;241.8;41
30.06.2021;16:40:00;20649;244.8;41
30.06.2021;16:50:00;27182;249.5;44
30.06.2021;17:00:00;17298;253.1;41
30.06.2021;17:10:00;13747;255.7;39
30.06.2021;17:20:00;9628;257.3;37
30.06.2021;17:30:00;12615;259.3;37
30.06.2021;17:40:00;12941;261.5;38
30.06.2021;17:50:00;8767;263.1;36
30.06.2021;18:00:00;6966;264.3;35
30.06.2021;18:10:00;7885;265.6;35
30.06.2021;18:20:00;7218;266.8;35
30.06.2021;18:30:00;7351;268.0;36
30.06.2021;18:40:00;6581;269.2;35
30.06.2021;18:50:00;4778;270.1;35
30.06.2021;19:00:00;3847;270.7;39
30.06.2021;19:10:00;3118;271.3;35
30.06.2021;19:20:00;4025;271.9;38
30.06.2021;19:30:00;2880;272.5;35
30.06.2021;19:40:00;2403;272.9;37
30.06.2021;19:50:00;1463;273.2;38
30.06.2021;20:00:00;1479;273.4;36
30.06.2021;20:10:00;1549;273.7;38
30.06.2021;20:20:00;751;273.8;39
30.06.2021;20:30:00;480;273.9;36
30.06.2021;20:40:00;370;274.0;38
30.06.2021;20:50:00;458;274.1;38
30.06.2021;21:00:00;194;274.1;37
30.06.2021;21:10:00;0;274.1;37
01.07.2021;05:50:00;5;0;32
01.07.2021;06:00:00;42;0;33
01.07.2021;06:10:00;388;0;33
01.07.2021;06:20:00;727;0.1;34
01.07.2021;06:30:00;782;0.2;36
01.07.2021;06:40:00;957;0.4;37
01.07.2021;06:50:00;1084;0.6;38
01.07.2021;07:00:00;1457;0.8;39
