Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.07.2021;07:10:00;2398;1.2;35
01.07.2021;07:20:00;2461;1.6;37
01.07.2021;07:30:00;3027;2.0;37
01.07.2021;07:40:00;4000;2.6;36
01.07.2021;07:50:00;3224;3.2;38
01.07.2021;08:00:00;3628;3.8;36
01.07.2021;08:10:00;4339;4.5;38
01.07.2021;08:20:00;4721;5.3;36
01.07.2021;08:30:00;3339;5.9;38
01.07.2021;08:40:00;3551;6.4;36
01.07.2021;08:50:00;4418;7.1;38
01.07.2021;09:00:00;5037;7.9;36
01.07.2021;09:10:00;4951;8.8;36
01.07.2021;09:20:00;5151;9.6;37
01.07.2021;09:30:00;9985;11.0;36
01.07.2021;09:40:00;8510;12.6;35
01.07.2021;09:50:00;6432;13.7;37
01.07.2021;10:00:00;4186;14.5;35
01.07.2021;10:10:00;3752;15.2;38
01.07.2021;10:20:00;2428;15.6;36
01.07.2021;10:30:00;10948;17.0;38
01.07.2021;10:40:00;13191;19.0;37
01.07.2021;10:50:00;18765;22.0;40
01.07.2021;11:00:00;15668;25.0;39
01.07.2021;11:10:00;24358;28.7;42
01.07.2021;11:20:00;25249;32.7;43
01.07.2021;11:30:00;14616;35.8;40
01.07.2021;11:40:00;13403;37.7;37
01.07.2021;11:50:00;22094;41.4;41
01.07.2021;12:00:00;25425;45.5;43
01.07.2021;12:10:00;30241;49.6;43
01.07.2021;12:20:00;25704;55.4;45
01.07.2021;12:30:00;39887;61.4;48
01.07.2021;12:40:00;30510;65.7;45
01.07.2021;12:50:00;28293;69.9;44
01.07.2021;13:00:00;32883;74.8;45
01.07.2021;13:10:00;34056;81.1;49
01.07.2021;13:20:00;37189;86.3;46
01.07.2021;13:30:00;33940;92.9;49
01.07.2021;13:40:00;34694;98.3;48
01.07.2021;13:50:00;24336;102.1;44
01.07.2021;14:00:00;25271;105.9;44
01.07.2021;14:10:00;30604;112.3;48
01.07.2021;14:20:00;39008;116.7;47
01.07.2021;14:30:00;33328;123.3;50
01.07.2021;14:40:00;10602;125.4;39
01.07.2021;14:50:00;20646;128.1;41
01.07.2021;15:00:00;35846;133.4;46
01.07.2021;15:10:00;6497;135.4;38
01.07.2021;15:20:00;8119;136.4;37
01.07.2021;15:30:00;10674;138.1;37
01.07.2021;15:40:00;21567;141.7;42
01.07.2021;15:50:00;19261;145.9;43
01.07.2021;16:00:00;9562;147.5;37
01.07.2021;16:10:00;3289;148.2;37
01.07.2021;16:20:00;7320;149.4;36
01.07.2021;16:30:00;20538;152.3;41
01.07.2021;16:40:00;9991;154.8;38
01.07.2021;16:50:00;11067;156.5;37
01.07.2021;17:00:00;9028;158.4;36
01.07.2021;17:10:00;10020;160.0;36
01.07.2021;17:20:00;20216;162.8;40
01.07.2021;17:30:00;16398;166.1;40
01.07.2021;17:40:00;21089;169.3;41
01.07.2021;17:50:00;11712;171.5;38
01.07.2021;18:00:00;10613;173.4;37
01.07.2021;18:10:00;8894;175.0;36
01.07.2021;18:20:00;7090;176.2;35
01.07.2021;18:30:00;9284;177.7;35
01.07.2021;18:40:00;8078;179.2;35
01.07.2021;18:50:00;3357;179.9;36
01.07.2021;19:00:00;8106;181.0;37
01.07.2021;19:10:00;5919;182.0;35
01.07.2021;19:20:00;6298;183.1;36
01.07.2021;19:30:00;5578;184.0;36
01.07.2021;19:40:00;4407;184.8;37
01.07.2021;19:50:00;3906;185.5;36
01.07.2021;20:00:00;3088;186.1;38
01.07.2021;20:10:00;1932;186.4;35
01.07.2021;20:20:00;1497;186.7;37
01.07.2021;20:30:00;1091;186.9;39
01.07.2021;20:40:00;864;187.1;35
01.07.2021;20:50:00;659;187.2;37
01.07.2021;21:00:00;417;187.3;38
01.07.2021;21:10:00;263;187.3;37
01.07.2021;21:20:00;141;187.3;36
02.07.2021;05:30:00;6;0;31
02.07.2021;05:40:00;5;0;32
02.07.2021;05:50:00;410;0;33
02.07.2021;06:00:00;1168;0.2;34
02.07.2021;06:10:00;2073;0.5;36
02.07.2021;06:20:00;1893;0.8;37
02.07.2021;06:30:00;4068;1.4;38
02.07.2021;06:40:00;5137;2.2;36
02.07.2021;06:50:00;6680;3.3;35
02.07.2021;07:00:00;11360;4.8;38
02.07.2021;07:10:00;9525;6.6;36
02.07.2021;07:20:00;5078;7.5;37
02.07.2021;07:30:00;7020;8.6;35
02.07.2021;07:40:00;18986;11.2;39
02.07.2021;07:50:00;13741;13.8;38
02.07.2021;08:00:00;7970;15.1;35
02.07.2021;08:10:00;13785;17.0;38
02.07.2021;08:20:00;26407;21.9;44
02.07.2021;08:30:00;22255;25.6;41
02.07.2021;08:40:00;17464;28.3;40
02.07.2021;08:50:00;36898;32.8;45
02.07.2021;09:00:00;37794;39.0;48
02.07.2021;09:10:00;17898;43.3;41
02.07.2021;09:20:00;24557;47.2;43
02.07.2021;09:30:00;14148;49.7;39
02.07.2021;09:40:00;37897;54.0;46
02.07.2021;09:50:00;39854;60.5;49
02.07.2021;10:00:00;15232;64.3;40
02.07.2021;10:10:00;19198;67.7;41
02.07.2021;10:20:00;23160;71.4;42
02.07.2021;10:30:00;19442;74.7;41
02.07.2021;10:40:00;44564;81.7;51
02.07.2021;10:50:00;42997;88.3;50
02.07.2021;11:00:00;26942;92.3;45
02.07.2021;11:10:00;25004;96.1;42
02.07.2021;11:20:00;44961;104.1;53
02.07.2021;11:30:00;48770;112.4;55
02.07.2021;11:40:00;48441;120.4;55
02.07.2021;11:50:00;50016;128.7;56
02.07.2021;12:00:00;46981;135.4;53
02.07.2021;12:10:00;41112;143.0;54
02.07.2021;12:20:00;36527;149.6;50
02.07.2021;12:30:00;42898;157.1;53
02.07.2021;12:40:00;45972;164.5;54
02.07.2021;12:50:00;45236;172.1;54
02.07.2021;13:00:00;45338;179.7;54
02.07.2021;13:10:00;44174;187.1;53
02.07.2021;13:20:00;43452;194.4;53
02.07.2021;13:30:00;43671;201.6;53
02.07.2021;13:40:00;43168;208.7;53
02.07.2021;13:50:00;41221;215.7;52
02.07.2021;14:00:00;41262;222.6;52
02.07.2021;14:10:00;33493;228.9;49
02.07.2021;14:20:00;39409;235.5;51
02.07.2021;14:30:00;28657;241.2;48
02.07.2021;14:40:00;37882;247.6;50
02.07.2021;14:50:00;36206;253.7;49
02.07.2021;15:00:00;35011;259.5;49
02.07.2021;15:10:00;34477;265.3;48
02.07.2021;15:20:00;34041;270.0;47
02.07.2021;15:30:00;31241;275.2;47
02.07.2021;15:40:00;29799;280.3;46
02.07.2021;15:50:00;28543;285.1;46
02.07.2021;16:00:00;27108;289.7;45
02.07.2021;16:10:00;25780;294.0;45
02.07.2021;16:20:00;24363;298.1;44
02.07.2021;16:30:00;22591;302.0;43
02.07.2021;16:40:00;21187;305.6;43
02.07.2021;16:50:00;19849;308.9;42
02.07.2021;17:00:00;18122;312.0;42
02.07.2021;17:10:00;16654;314.9;41
02.07.2021;17:20:00;15087;317.5;40
02.07.2021;17:30:00;13348;319.8;40
02.07.2021;17:40:00;11796;321.8;39
02.07.2021;17:50:00;10270;323.6;38
02.07.2021;18:00:00;8795;325.1;37
02.07.2021;18:10:00;7372;326.4;36
02.07.2021;18:20:00;5818;327.5;35
02.07.2021;18:30:00;5174;328.3;37
02.07.2021;18:40:00;4722;329.1;35
02.07.2021;18:50:00;3525;329.8;36
02.07.2021;19:00:00;3764;330.4;38
02.07.2021;19:10:00;4005;331.1;35
02.07.2021;19:20:00;4286;331.8;37
02.07.2021;19:30:00;3804;332.4;35
02.07.2021;19:40:00;3570;333.0;37
02.07.2021;19:50:00;3218;333.6;36
02.07.2021;20:00:00;3401;334.1;37
02.07.2021;20:10:00;3613;334.7;37
02.07.2021;20:20:00;3443;335.3;36
02.07.2021;20:30:00;1980;335.7;38
02.07.2021;20:40:00;1668;336.0;35
02.07.2021;20:50:00;1738;336.3;37
02.07.2021;21:00:00;1136;336.5;39
02.07.2021;21:10:00;601;336.6;35
02.07.2021;21:20:00;300;336.7;37
02.07.2021;21:30:00;14;336.7;38
03.07.2021;05:20:00;11;0;31
03.07.2021;05:30:00;145;0;32
03.07.2021;05:40:00;273;0;33
03.07.2021;05:50:00;393;0.1;35
03.07.2021;06:00:00;885;0.2;36
03.07.2021;06:10:00;1909;0.4;37
03.07.2021;06:20:00;2778;0.9;39
03.07.2021;06:30:00;3130;1.4;35
03.07.2021;06:40:00;5399;2.1;38
03.07.2021;06:50:00;5249;3.1;35
03.07.2021;07:00:00;12294;4.5;38
03.07.2021;07:10:00;15419;7.0;38
03.07.2021;07:20:00;23271;10.4;41
03.07.2021;07:30:00;23001;14.4;41
03.07.2021;07:40:00;16396;17.8;40
03.07.2021;07:50:00;12543;20.1;38
03.07.2021;08:00:00;21289;22.9;39
03.07.2021;08:10:00;18006;26.5;40
03.07.2021;08:20:00;28871;30.3;42
03.07.2021;08:30:00;36367;36.4;47
03.07.2021;08:40:00;22118;40.4;42
03.07.2021;08:50:00;31483;45.4;45
03.07.2021;09:00:00;37146;51.4;47
03.07.2021;09:10:00;38822;57.7;48
03.07.2021;09:20:00;39011;64.2;49
03.07.2021;09:30:00;39694;70.7;49
03.07.2021;09:40:00;39979;77.4;49
03.07.2021;09:50:00;41052;84.2;50
03.07.2021;10:00:00;41465;91.1;50
03.07.2021;10:10:00;41467;98.0;51
03.07.2021;10:20:00;41365;104.9;50
03.07.2021;10:30:00;42069;111.9;51
03.07.2021;10:40:00;42789;119.0;51
03.07.2021;10:50:00;42714;126.1;51
03.07.2021;11:00:00;43704;133.3;52
03.07.2021;11:10:00;43469;140.5;52
03.07.2021;11:20:00;43740;147.8;52
03.07.2021;11:30:00;44460;155.1;53
03.07.2021;11:40:00;41278;162.1;51
03.07.2021;11:50:00;41589;168.5;50
03.07.2021;12:00:00;43052;175.9;52
03.07.2021;12:10:00;40721;183.0;51
03.07.2021;12:20:00;39660;189.9;51
03.07.2021;12:30:00;42136;196.8;51
03.07.2021;12:40:00;40829;203.6;51
03.07.2021;12:50:00;34294;209.4;48
03.07.2021;13:00:00;30616;214.7;47
03.07.2021;13:10:00;31778;219.5;46
03.07.2021;13:20:00;32417;224.8;47
03.07.2021;13:30:00;29948;230.0;46
03.07.2021;13:40:00;31683;235.1;46
03.07.2021;13:50:00;25209;239.9;44
03.07.2021;14:00:00;33620;245.7;48
03.07.2021;14:10:00;23324;249.9;44
03.07.2021;14:20:00;23480;253.9;44
03.07.2021;14:30:00;23694;257.8;43
03.07.2021;14:40:00;18740;261.0;42
03.07.2021;14:50:00;26405;265.6;45
03.07.2021;15:00:00;18770;269.1;42
03.07.2021;15:10:00;29522;273.6;45
03.07.2021;15:20:00;18880;277.1;42
03.07.2021;15:30:00;20591;280.5;42
03.07.2021;15:40:00;19819;283.8;42
03.07.2021;15:50:00;17936;286.9;41
03.07.2021;16:00:00;14067;289.4;40
03.07.2021;16:10:00;15486;291.8;40
03.07.2021;16:20:00;14026;294.3;39
03.07.2021;16:30:00;12713;296.4;39
03.07.2021;16:40:00;10029;298.2;37
03.07.2021;16:50:00;11866;300.2;38
03.07.2021;17:00:00;11364;302.1;38
03.07.2021;17:10:00;11458;304.0;37
03.07.2021;17:20:00;7738;305.5;36
03.07.2021;17:30:00;4144;306.3;36
03.07.2021;17:40:00;3722;306.9;38
03.07.2021;17:50:00;4540;307.7;35
03.07.2021;18:05:00;3781;308.7;39
03.07.2021;18:15:00;3566;309.3;35
03.07.2021;18:25:00;3006;309.8;38
03.07.2021;18:35:00;2513;310.2;35
03.07.2021;18:45:00;2263;310.6;37
03.07.2021;18:55:00;1694;310.9;39
03.07.2021;19:05:00;1727;311.2;35
03.07.2021;19:15:00;2320;311.6;37
03.07.2021;19:25:00;2681;312.0;36
03.07.2021;19:35:00;2554;312.4;37
03.07.2021;19:45:00;2116;312.8;39
03.07.2021;19:55:00;1897;313.1;35
03.07.2021;20:05:00;1873;313.5;37
03.07.2021;20:15:00;742;313.6;39
03.07.2021;20:25:00;1021;313.8;35
03.07.2021;20:35:00;946;314.0;37
03.07.2021;20:45:00;546;314.1;38
03.07.2021;20:55:00;438;314.1;37
03.07.2021;21:05:00;154;314.2;36
03.07.2021;21:15:00;10;314.2;37
03.07.2021;21:25:00;2;314.2;37
04.07.2021;05:40:00;18;0;32
04.07.2021;05:50:00;478;0;33
04.07.2021;06:00:00;560;0.1;34
04.07.2021;06:10:00;582;0.2;35
04.07.2021;06:20:00;1007;0.3;36
04.07.2021;06:30:00;1317;0.5;37
04.07.2021;06:40:00;1826;0.8;38
04.07.2021;06:50:00;988;1.0;36
04.07.2021;07:00:00;995;1.2;36
04.07.2021;07:10:00;3649;1.6;38
04.07.2021;07:20:00;5622;2.6;34
04.07.2021;07:30:00;3533;3.2;37
04.07.2021;07:40:00;6056;4.2;35
04.07.2021;07:50:00;7346;5.3;38
04.07.2021;08:00:00;7958;6.6;35
04.07.2021;08:10:00;10198;8.2;35
04.07.2021;08:20:00;11765;10.2;36
04.07.2021;08:30:00;8563;11.9;35
04.07.2021;08:40:00;10109;13.4;38
04.07.2021;08:50:00;18507;16.3;39
04.07.2021;09:00:00;15185;19.5;40
04.07.2021;09:10:00;12595;21.6;37
04.07.2021;09:20:00;14163;23.9;38
04.07.2021;09:30:00;14646;26.3;38
04.07.2021;09:40:00;13061;28.7;38
04.07.2021;09:50:00;12163;30.6;37
04.07.2021;10:00:00;13009;32.8;37
04.07.2021;10:10:00;11317;34.8;36
04.07.2021;10:20:00;18601;37.6;39
04.07.2021;10:30:00;19145;40.9;40
04.07.2021;10:40:00;23462;44.6;42
04.07.2021;10:50:00;21021;48.3;41
04.07.2021;11:00:00;14048;50.9;39
04.07.2021;11:10:00;10503;52.7;37
04.07.2021;11:20:00;12007;54.5;36
04.07.2021;11:30:00;14043;57.1;38
04.07.2021;11:40:00;14944;59.5;39
04.07.2021;11:50:00;22624;62.7;41
04.07.2021;12:00:00;20696;66.7;41
04.07.2021;12:10:00;24663;70.6;42
04.07.2021;12:20:00;21331;74.6;42
04.07.2021;12:30:00;22950;78.2;42
04.07.2021;12:40:00;18854;81.5;41
04.07.2021;12:50:00;24771;85.4;43
04.07.2021;13:00:00;23904;89.7;43
04.07.2021;13:10:00;31302;94.1;44
04.07.2021;13:20:00;26006;98.7;43
04.07.2021;13:30:00;27110;103.3;44
04.07.2021;13:40:00;24109;107.7;43
04.07.2021;13:50:00;23636;111.5;43
04.07.2021;14:00:00;26219;115.9;44
04.07.2021;14:10:00;26134;120.1;44
04.07.2021;14:20:00;22860;124.0;43
04.07.2021;14:30:00;21909;127.4;41
04.07.2021;14:40:00;21676;131.0;42
04.07.2021;14:50:00;15253;133.9;40
04.07.2021;15:00:00;13977;136.5;39
04.07.2021;15:10:00;5525;137.8;36
04.07.2021;15:20:00;4975;138.6;37
04.07.2021;15:30:00;2424;139.0;39
04.07.2021;15:40:00;2884;139.5;37
04.07.2021;15:50:00;6406;140.3;38
04.07.2021;16:00:00;10668;142.1;37
04.07.2021;16:10:00;9786;143.7;36
04.07.2021;16:20:00;12635;145.6;36
04.07.2021;16:30:00;12651;147.7;37
04.07.2021;16:40:00;11168;149.7;37
04.07.2021;16:50:00;11094;151.6;36
04.07.2021;17:00:00;8082;153.1;35
04.07.2021;17:10:00;9476;154.5;35
04.07.2021;17:20:00;11045;156.3;36
04.07.2021;17:30:00;11704;158.2;36
04.07.2021;17:40:00;1331;159.1;34
04.07.2021;17:50:00;2718;159.4;37
04.07.2021;18:00:00;5576;160.3;36
04.07.2021;18:10:00;3838;161.0;36
04.07.2021;18:20:00;2612;161.5;39
04.07.2021;18:30:00;1200;161.7;35
04.07.2021;18:40:00;621;161.8;37
04.07.2021;18:50:00;659;161.9;38
04.07.2021;19:00:00;1178;162.1;37
04.07.2021;19:10:00;1850;162.4;36
04.07.2021;19:20:00;2745;162.7;38
04.07.2021;19:30:00;5464;163.5;35
04.07.2021;19:40:00;4739;164.4;38
04.07.2021;19:50:00;2817;164.8;35
04.07.2021;20:00:00;2549;165.3;38
04.07.2021;20:10:00;1591;165.6;36
04.07.2021;20:20:00;1140;165.8;36
04.07.2021;20:30:00;1999;166.0;38
04.07.2021;20:40:00;2909;166.5;34
04.07.2021;20:50:00;2737;167.0;37
04.07.2021;21:00:00;1787;167.3;39
04.07.2021;21:10:00;788;167.5;35
04.07.2021;21:20:00;255;167.6;37
05.07.2021;05:30:00;30;0;31
05.07.2021;05:40:00;509;0;32
05.07.2021;05:50:00;1121;0.2;33
05.07.2021;06:00:00;2145;0.5;35
05.07.2021;06:10:00;2614;0.9;37
05.07.2021;06:20:00;2090;1.3;39
05.07.2021;06:30:00;4283;1.9;35
05.07.2021;06:40:00;4539;2.6;38
05.07.2021;06:50:00;7015;3.6;35
05.07.2021;07:00:00;6090;4.7;36
05.07.2021;07:10:00;5582;5.7;37
05.07.2021;07:20:00;12492;7.4;36
05.07.2021;07:30:00;8976;8.9;35
05.07.2021;07:40:00;14096;10.9;38
05.07.2021;07:50:00;7902;12.5;35
05.07.2021;08:00:00;5493;13.5;37
05.07.2021;08:10:00;4281;14.3;34
05.07.2021;08:20:00;3964;15.0;37
05.07.2021;08:30:00;4871;15.8;35
05.07.2021;08:40:00;6193;16.7;38
05.07.2021;08:50:00;7659;17.9;36
05.07.2021;09:00:00;7754;19.3;35
05.07.2021;09:10:00;7028;20.5;37
05.07.2021;09:20:00;10586;22.1;36
05.07.2021;09:30:00;10133;23.8;35
05.07.2021;09:40:00;9011;25.3;35
05.07.2021;09:50:00;8990;26.9;35
05.07.2021;10:00:00;9803;28.4;38
05.07.2021;10:10:00;13399;30.4;36
05.07.2021;10:20:00;16294;33.0;38
05.07.2021;10:30:00;15003;35.8;39
05.07.2021;10:40:00;15213;38.2;38
05.07.2021;10:50:00;22186;41.4;40
05.07.2021;11:00:00;14395;44.3;39
05.07.2021;11:10:00;21220;47.5;41
05.07.2021;11:20:00;12474;49.9;38
05.07.2021;11:30:00;16338;52.5;39
05.07.2021;11:40:00;19488;55.5;40
05.07.2021;11:50:00;22150;59.1;41
05.07.2021;12:00:00;26034;63.1;42
05.07.2021;12:10:00;21360;66.9;41
05.07.2021;12:20:00;13495;69.3;39
05.07.2021;12:30:00;15228;71.9;39
05.07.2021;12:40:00;15703;74.5;39
05.07.2021;12:50:00;16508;77.4;40
05.07.2021;13:00:00;19315;80.5;40
05.07.2021;13:10:00;32233;85.0;44
05.07.2021;13:20:00;28968;89.7;44
05.07.2021;13:30:00;20914;93.6;42
05.07.2021;13:40:00;22591;97.1;41
05.07.2021;13:50:00;33842;102.6;47
05.07.2021;14:00:00;27285;106.9;44
05.07.2021;14:10:00;23924;111.2;43
05.07.2021;14:20:00;17927;114.4;41
05.07.2021;14:30:00;17489;117.1;40
05.07.2021;14:40:00;18233;120.0;41
05.07.2021;14:50:00;16685;123.0;40
05.07.2021;15:00:00;17283;125.9;40
05.07.2021;15:10:00;16481;128.5;40
05.07.2021;15:20:00;20508;131.7;41
05.07.2021;15:30:00;18889;135.0;41
05.07.2021;15:40:00;25572;139.1;43
05.07.2021;15:50:00;17843;142.7;41
05.07.2021;16:00:00;24291;146.3;42
05.07.2021;16:10:00;13680;149.3;39
05.07.2021;16:20:00;18762;152.2;41
05.07.2021;16:30:00;21672;155.8;41
05.07.2021;16:40:00;16535;158.7;40
05.07.2021;16:50:00;18883;161.7;40
05.07.2021;17:00:00;21585;165.1;42
05.07.2021;17:10:00;16358;168.0;40
05.07.2021;17:20:00;15571;170.7;40
05.07.2021;17:30:00;13643;173.0;39
05.07.2021;17:40:00;9996;174.8;38
05.07.2021;17:50:00;11485;176.7;38
05.07.2021;18:00:00;7977;178.2;36
05.07.2021;18:10:00;8022;179.6;36
05.07.2021;18:20:00;6692;180.8;35
05.07.2021;18:30:00;6157;181.9;35
05.07.2021;18:40:00;4963;182.8;36
05.07.2021;18:50:00;3354;183.4;38
05.07.2021;19:00:00;2776;183.9;36
05.07.2021;19:10:00;2454;184.3;38
05.07.2021;19:20:00;2514;184.7;35
05.07.2021;19:30:00;2725;185.2;37
05.07.2021;19:40:00;3310;185.7;37
05.07.2021;19:50:00;3373;186.3;36
05.07.2021;20:00:00;2462;186.7;38
05.07.2021;20:10:00;1799;187.1;35
05.07.2021;20:20:00;1544;187.3;37
05.07.2021;20:30:00;1287;187.5;38
05.07.2021;20:40:00;978;187.7;35
05.07.2021;20:50:00;748;187.9;37
05.07.2021;21:00:00;565;188.0;38
05.07.2021;21:10:00;344;188.0;38
05.07.2021;21:20:00;162;188.1;36
05.07.2021;21:30:00;0;188.1;37
06.07.2021;05:30:00;4;0;32
06.07.2021;05:40:00;194;0;32
06.07.2021;05:50:00;374;0;33
06.07.2021;06:00:00;556;0.1;34
06.07.2021;06:10:00;787;0.2;35
06.07.2021;06:20:00;1376;0.4;37
06.07.2021;06:30:00;2544;0.8;38
06.07.2021;06:40:00;3768;1.4;35
06.07.2021;06:50:00;5143;2.1;38
06.07.2021;07:00:00;10293;3.5;35
06.07.2021;07:10:00;12454;5.2;38
06.07.2021;07:20:00;9868;7.4;36
06.07.2021;07:30:00;12938;10.1;38
06.07.2021;07:40:00;23670;13.1;40
06.07.2021;07:50:00;24721;17.4;42
06.07.2021;08:00:00;27543;21.6;43
06.07.2021;08:10:00;30866;26.8;45
06.07.2021;08:20:00;24179;31.2;42
06.07.2021;08:30:00;15014;34.4;40
06.07.2021;08:40:00;10554;36.2;36
06.07.2021;08:50:00;11653;38.1;36
06.07.2021;09:00:00;40279;42.6;46
06.07.2021;09:10:00;36613;49.1;48
06.07.2021;09:20:00;21059;53.0;41
06.07.2021;09:30:00;34761;58.6;46
06.07.2021;09:40:00;34579;64.7;49
06.07.2021;09:50:00;43429;71.2;50
06.07.2021;10:00:00;38525;77.8;48
06.07.2021;10:10:00;42433;84.9;51
06.07.2021;10:20:00;44762;92.2;52
06.07.2021;10:30:00;43577;99.6;52
06.07.2021;10:40:00;46520;107.0;53
06.07.2021;10:50:00;36922;113.3;48
06.07.2021;11:00:00;43669;120.7;52
06.07.2021;11:10:00;44240;128.2;53
06.07.2021;11:20:00;44731;135.6;53
06.07.2021;11:30:00;47928;143.4;54
06.07.2021;11:40:00;47920;150.9;54
06.07.2021;11:50:00;33710;157.9;51
06.07.2021;12:00:00;47878;165.5;54
06.07.2021;12:10:00;44112;171.8;51
06.07.2021;12:20:00;45865;179.5;54
06.07.2021;12:30:00;39563;186.8;54
06.07.2021;12:40:00;13724;189.5;42
06.07.2021;12:50:00;25564;193.2;44
06.07.2021;13:00:00;11558;195.7;40
06.07.2021;13:10:00;6721;197.0;40
06.07.2021;13:20:00;7264;198.1;39
06.07.2021;13:30:00;19283;200.9;41
06.07.2021;13:40:00;28352;205.0;44
06.07.2021;13:50:00;31558;209.7;45
06.07.2021;14:00:00;16622;214.3;42
06.07.2021;14:10:00;18455;216.7;40
06.07.2021;14:20:00;16958;219.7;41
06.07.2021;14:30:00;23838;223.5;43
06.07.2021;14:40:00;22411;227.3;43
06.07.2021;14:50:00;21076;230.9;42
06.07.2021;15:00:00;14932;233.8;40
06.07.2021;15:10:00;8418;235.5;37
06.07.2021;15:20:00;2664;236.1;37
06.07.2021;15:30:00;2966;236.6;39
06.07.2021;15:40:00;958;236.8;36
06.07.2021;15:50:00;3128;237.2;38
06.07.2021;16:00:00;2773;237.8;35
06.07.2021;16:10:00;3256;238.3;38
06.07.2021;16:20:00;5061;239.1;35
06.07.2021;16:30:00;10423;240.6;36
06.07.2021;16:40:00;18617;243.3;39
06.07.2021;16:50:00;16793;246.1;40
06.07.2021;17:00:00;16867;249.0;40
06.07.2021;17:10:00;13595;251.4;38
06.07.2021;17:20:00;13820;253.6;38
06.07.2021;17:30:00;9932;255.4;36
06.07.2021;17:40:00;11147;257.1;36
06.07.2021;17:50:00;5501;258.3;35
06.07.2021;18:00:00;7847;259.4;38
06.07.2021;18:10:00;5617;260.6;35
06.07.2021;18:20:00;2313;261.2;37
06.07.2021;18:30:00;1226;261.4;38
06.07.2021;18:40:00;826;261.5;36
06.07.2021;18:50:00;789;261.7;37
06.07.2021;19:00:00;239;261.7;38
06.07.2021;19:10:00;516;261.8;39
06.07.2021;19:20:00;729;261.9;35
06.07.2021;19:30:00;526;262.0;37
06.07.2021;19:40:00;546;262.1;38
06.07.2021;19:50:00;421;262.2;38
06.07.2021;20:00:00;334;262.2;36
06.07.2021;20:10:00;334;262.3;38
06.07.2021;20:20:00;386;262.4;38
06.07.2021;20:30:00;26;262.4;36
06.07.2021;20:40:00;243;262.4;38
06.07.2021;20:50:00;196;262.4;39
06.07.2021;21:00:00;15;262.5;35
07.07.2021;05:50:00;2;0;32
07.07.2021;06:00:00;3;0;32
07.07.2021;06:10:00;108;0;33
07.07.2021;06:20:00;129;0;33
07.07.2021;06:30:00;241;0;34
07.07.2021;06:40:00;548;0.1;35
07.07.2021;06:50:00;1270;0.3;36
07.07.2021;07:00:00;692;0.4;38
07.07.2021;07:10:00;852;0.6;38
07.07.2021;07:20:00;855;0.7;39
07.07.2021;07:30:00;836;0.8;35
07.07.2021;07:40:00;1475;1.1;37
07.07.2021;07:50:00;1701;1.3;38
07.07.2021;08:00:00;4293;2.0;35
07.07.2021;08:10:00;3097;2.5;38
07.07.2021;08:20:00;4217;3.1;35
07.07.2021;08:30:00;3940;3.8;37
07.07.2021;08:40:00;6214;4.7;34
07.07.2021;08:50:00;5984;5.8;38
07.07.2021;09:00:00;6651;6.9;34
07.07.2021;09:10:00;3572;7.7;38
07.07.2021;09:20:00;4969;8.4;35
07.07.2021;09:30:00;8822;9.6;38
07.07.2021;09:40:00;8932;11.3;35
07.07.2021;09:50:00;8627;12.6;37
07.07.2021;10:00:00;6878;14.0;35
07.07.2021;10:10:00;5694;15.0;38
07.07.2021;10:20:00;5627;15.8;35
07.07.2021;10:30:00;7575;17.1;37
07.07.2021;10:40:00;7927;18.3;37
07.07.2021;10:50:00;7418;19.6;35
07.07.2021;11:00:00;6001;20.6;38
07.07.2021;11:10:00;5863;21.6;35
07.07.2021;11:20:00;5294;22.5;38
07.07.2021;11:30:00;5216;23.3;36
07.07.2021;11:40:00;6298;24.4;36
07.07.2021;11:50:00;8701;25.7;37
07.07.2021;12:00:00;8506;27.1;35
07.07.2021;12:10:00;7584;28.4;36
07.07.2021;12:20:00;7479;29.7;35
07.07.2021;12:30:00;6662;30.8;37
07.07.2021;12:40:00;7083;32.0;35
07.07.2021;12:50:00;12665;33.9;36
07.07.2021;13:00:00;8724;35.5;35
07.07.2021;13:10:00;8563;36.8;37
07.07.2021;13:20:00;9165;38.3;35
07.07.2021;13:30:00;7457;39.6;37
07.07.2021;13:40:00;8447;41.0;35
07.07.2021;13:50:00;9667;42.6;35
07.07.2021;14:00:00;7479;43.9;36
07.07.2021;14:10:00;9127;45.3;35
07.07.2021;14:20:00;11019;47.0;36
07.07.2021;14:30:00;6866;48.4;35
07.07.2021;14:40:00;4911;49.3;38
07.07.2021;14:50:00;5540;50.1;35
07.07.2021;15:00:00;5632;51.1;37
07.07.2021;15:10:00;4209;51.8;36
07.07.2021;15:20:00;5379;52.6;36
07.07.2021;15:30:00;10045;54.1;38
07.07.2021;15:40:00;8806;55.6;35
07.07.2021;15:50:00;7009;56.8;36
07.07.2021;16:00:00;7240;58.0;35
07.07.2021;16:10:00;9065;59.3;38
07.07.2021;16:20:00;11577;61.2;36
07.07.2021;16:30:00;10167;62.9;36
07.07.2021;16:40:00;8489;64.4;35
07.07.2021;16:50:00;8301;65.8;36
07.07.2021;17:00:00;9518;67.3;36
07.07.2021;17:10:00;6722;68.5;35
07.07.2021;17:20:00;5587;69.5;38
07.07.2021;17:30:00;6844;70.6;36
07.07.2021;17:40:00;7002;71.8;35
07.07.2021;17:50:00;7830;73.1;35
07.07.2021;18:00:00;6536;74.2;37
07.07.2021;18:10:00;5722;75.3;35
07.07.2021;18:20:00;5724;76.3;38
07.07.2021;18:30:00;6809;77.4;36
07.07.2021;18:40:00;5758;78.3;36
07.07.2021;18:50:00;5954;79.3;38
07.07.2021;19:00:00;5701;80.3;35
07.07.2021;19:10:00;5513;81.2;38
07.07.2021;19:20:00;4384;82.0;36
07.07.2021;19:30:00;2874;82.6;39
07.07.2021;19:40:00;1458;82.9;34
07.07.2021;19:50:00;1788;83.1;37
07.07.2021;20:00:00;901;83.3;38
07.07.2021;20:10:00;793;83.4;36
07.07.2021;20:20:00;1004;83.6;36
07.07.2021;20:30:00;984;83.8;38
07.07.2021;20:40:00;546;83.9;39
07.07.2021;20:50:00;381;83.9;34
07.07.2021;21:00:00;262;84.0;37
07.07.2021;21:10:00;297;84.0;38
07.07.2021;21:20:00;370;84.1;39
07.07.2021;21:30:00;47;84.1;34
08.07.2021;05:50:00;211;0;31
08.07.2021;06:00:00;624;0.1;32
08.07.2021;06:10:00;938;0.2;34
08.07.2021;06:20:00;413;0.3;35
08.07.2021;06:30:00;83;0.3;35
08.07.2021;06:40:00;3;0.3;35
08.07.2021;06:50:00;34;0.3;35
08.07.2021;07:00:00;554;0.4;36
08.07.2021;07:10:00;1740;0.7;37
08.07.2021;07:20:00;2742;1.0;37
08.07.2021;07:30:00;581;1.1;35
08.07.2021;07:40:00;328;1.2;36
08.07.2021;07:50:00;1377;1.4;38
08.07.2021;08:00:00;4403;2.0;35
08.07.2021;08:10:00;4546;2.7;37
08.07.2021;08:20:00;5034;3.6;35
08.07.2021;08:30:00;5491;4.5;38
08.07.2021;08:40:00;7385;5.6;36
08.07.2021;08:50:00;6692;6.8;35
08.07.2021;09:00:00;4606;7.6;37
08.07.2021;09:10:00;3700;8.3;36
08.07.2021;09:20:00;5005;9.1;38
08.07.2021;09:30:00;3078;9.7;35
08.07.2021;09:40:00;1232;10.0;37
08.07.2021;09:50:00;2327;10.3;38
08.07.2021;10:00:00;2424;10.7;35
08.07.2021;10:10:00;2857;11.1;37
08.07.2021;10:20:00;2398;11.6;35
08.07.2021;10:30:00;1471;11.9;36
08.07.2021;10:40:00;1466;12.1;38
08.07.2021;10:50:00;1359;12.4;37
08.07.2021;11:00:00;1252;12.6;36
08.07.2021;11:10:00;993;12.8;37
08.07.2021;11:20:00;757;12.9;39
08.07.2021;11:30:00;858;13.0;34
08.07.2021;11:40:00;993;13.2;37
08.07.2021;11:50:00;951;13.4;38
08.07.2021;12:00:00;809;13.5;39
08.07.2021;12:10:00;966;13.6;35
08.07.2021;12:20:00;864;13.8;37
08.07.2021;12:30:00;822;13.9;38
08.07.2021;12:40:00;879;14.1;36
08.07.2021;12:50:00;1537;14.3;36
08.07.2021;13:00:00;1653;14.6;38
08.07.2021;13:10:00;2136;14.9;35
08.07.2021;13:20:00;4607;15.5;37
08.07.2021;13:30:00;4497;16.4;34
08.07.2021;13:40:00;7188;17.3;38
08.07.2021;13:50:00;10778;19.0;36
08.07.2021;14:00:00;21530;21.9;39
08.07.2021;14:10:00;24486;26.7;43
08.07.2021;14:20:00;17738;30.0;40
08.07.2021;14:30:00;19789;33.4;41
08.07.2021;14:40:00;10570;35.2;36
08.07.2021;14:50:00;15809;37.5;38
08.07.2021;15:00:00;24060;41.4;42
08.07.2021;15:10:00;22918;45.5;42
08.07.2021;15:20:00;19937;48.9;41
08.07.2021;15:30:00;21241;52.3;41
08.07.2021;15:40:00;17375;55.0;40
08.07.2021;15:50:00;15617;57.9;39
08.07.2021;16:00:00;21454;60.9;40
08.07.2021;16:10:00;31593;66.4;45
08.07.2021;16:20:00;20399;70.4;42
08.07.2021;16:30:00;16674;73.2;40
08.07.2021;16:40:00;14039;75.6;39
08.07.2021;16:50:00;12115;77.8;38
08.07.2021;17:00:00;9318;79.4;36
08.07.2021;17:10:00;7417;80.7;35
08.07.2021;17:20:00;4881;81.7;38
08.07.2021;17:30:00;3214;82.3;34
08.07.2021;17:40:00;2573;82.7;37
08.07.2021;17:50:00;2149;83.1;39
08.07.2021;18:00:00;851;83.2;36
08.07.2021;18:10:00;1211;83.4;38
08.07.2021;18:20:00;1148;83.6;39
08.07.2021;18:30:00;859;83.8;35
08.07.2021;18:40:00;726;83.9;37
08.07.2021;18:50:00;395;84.0;38
08.07.2021;19:00:00;256;84.0;37
08.07.2021;19:10:00;298;84.1;36
08.07.2021;19:20:00;318;84.1;38
08.07.2021;19:30:00;306;84.2;39
08.07.2021;19:40:00;244;84.2;35
08.07.2021;19:50:00;118;84.3;37
08.07.2021;20:00:00;17;84.3;37
08.07.2021;20:10:00;183;84.3;37
08.07.2021;20:20:00;301;84.3;38
08.07.2021;20:30:00;171;84.4;37
08.07.2021;20:40:00;124;84.4;36
08.07.2021;20:50:00;107;84.4;37
08.07.2021;21:00:00;0;84.4;37
09.07.2021;05:45:00;0;0;31
09.07.2021;05:55:00;9;0;31
09.07.2021;06:05:00;552;0;32
09.07.2021;06:15:00;1021;0.2;33
09.07.2021;06:25:00;1666;0.4;35
09.07.2021;06:35:00;3251;0.9;37
09.07.2021;06:45:00;4825;1.6;37
09.07.2021;06:55:00;3697;2.3;36
09.07.2021;07:05:00;2103;2.7;38
09.07.2021;07:15:00;2158;3.1;37
09.07.2021;07:25:00;2807;3.5;36
09.07.2021;07:35:00;4196;4.1;38
09.07.2021;07:45:00;5868;5.1;36
09.07.2021;07:55:00;6260;6.2;35
09.07.2021;08:05:00;4480;7.1;37
09.07.2021;08:15:00;5844;7.9;35
09.07.2021;08:25:00;6417;9.0;38
09.07.2021;08:35:00;8428;10.3;37
09.07.2021;08:45:00;9280;11.9;35
09.07.2021;08:55:00;10206;13.4;37
09.07.2021;09:05:00;19627;16.3;39
09.07.2021;09:15:00;15529;18.9;38
09.07.2021;09:25:00;43187;26.0;49
09.07.2021;09:35:00;38988;32.9;48
09.07.2021;09:45:00;41765;39.9;49
09.07.2021;09:55:00;44119;45.9;49
09.07.2021;10:05:00;37086;52.4;48
09.07.2021;10:15:00;46831;60.0;52
09.07.2021;10:25:00;39497;66.4;49
09.07.2021;10:35:00;45073;72.9;50
09.07.2021;10:45:00;46522;81.0;53
09.07.2021;10:55:00;38345;88.2;50
09.07.2021;11:05:00;46155;94.5;50
09.07.2021;11:15:00;40038;101.7;51
09.07.2021;11:25:00;19044;105.6;42
09.07.2021;11:35:00;50880;113.4;55
09.07.2021;11:45:00;27261;119.7;47
09.07.2021;11:55:00;39734;124.7;47
09.07.2021;12:05:00;14051;128.9;41
09.07.2021;12:15:00;19880;133.9;45
09.07.2021;12:25:00;38405;141.0;51
09.07.2021;12:35:00;41738;147.9;49
09.07.2021;12:45:00;48479;155.8;54
09.07.2021;12:55:00;46810;163.7;54
09.07.2021;13:05:00;45267;171.4;53
09.07.2021;13:15:00;38185;177.0;48
09.07.2021;13:25:00;31028;183.8;49
09.07.2021;13:35:00;15233;186.8;41
09.07.2021;13:45:00;13975;189.8;40
09.07.2021;13:55:00;10704;191.5;39
09.07.2021;14:05:00;10795;193.3;38
09.07.2021;14:15:00;11162;195.0;38
09.07.2021;14:25:00;13110;197.3;38
09.07.2021;14:35:00;11151;199.2;37
09.07.2021;14:45:00;11562;201.1;37
09.07.2021;14:55:00;15327;203.5;38
09.07.2021;15:05:00;20911;206.7;41
09.07.2021;15:15:00;30685;211.3;44
09.07.2021;15:25:00;25725;215.5;43
09.07.2021;15:35:00;25311;218.6;41
09.07.2021;15:45:00;31264;224.0;45
09.07.2021;15:55:00;10199;227.4;39
09.07.2021;16:05:00;18142;229.8;39
09.07.2021;16:15:00;8972;231.7;37
09.07.2021;16:25:00;8121;233.0;35
09.07.2021;16:35:00;15344;235.1;37
09.07.2021;16:45:00;14405;238.2;39
09.07.2021;16:55:00;21609;241.9;42
09.07.2021;17:05:00;18266;245.1;41
09.07.2021;17:15:00;9083;246.7;36
09.07.2021;17:25:00;16179;249.5;39
09.07.2021;17:35:00;12850;251.7;38
09.07.2021;17:45:00;11336;253.7;37
09.07.2021;17:55:00;9636;255.4;36
09.07.2021;18:05:00;8196;256.8;35
09.07.2021;18:15:00;6739;258.0;35
09.07.2021;18:25:00;5452;258.9;37
09.07.2021;18:35:00;4467;259.7;35
09.07.2021;18:45:00;3631;260.4;37
09.07.2021;18:55:00;2996;260.9;36
09.07.2021;19:05:00;2518;261.3;36
09.07.2021;19:15:00;2379;261.8;39
09.07.2021;19:25:00;2107;262.1;35
09.07.2021;19:35:00;1965;262.4;37
09.07.2021;19:45:00;1762;262.7;38
09.07.2021;19:55:00;1636;263.0;36
09.07.2021;20:05:00;1494;263.3;38
09.07.2021;20:15:00;1344;263.5;37
09.07.2021;20:25:00;1201;263.7;36
09.07.2021;20:35:00;1012;263.9;38
09.07.2021;20:45:00;822;264.0;39
09.07.2021;20:55:00;634;264.2;36
09.07.2021;21:05:00;423;264.2;37
09.07.2021;21:15:00;218;264.3;38
09.07.2021;21:25:00;0;264.3;38
10.07.2021;05:30:00;5;0;31
10.07.2021;05:40:00;39;0;32
10.07.2021;05:50:00;424;0;33
10.07.2021;06:00:00;757;0.1;33
10.07.2021;06:10:00;1175;0.3;35
10.07.2021;06:20:00;1839;0.6;36
10.07.2021;06:30:00;2489;1.0;38
10.07.2021;06:40:00;3020;1.4;36
10.07.2021;06:50:00;4618;2.1;37
10.07.2021;07:00:00;7775;3.3;34
10.07.2021;07:10:00;12830;5.2;37
10.07.2021;07:20:00;9045;7.0;35
10.07.2021;07:30:00;15650;9.4;37
10.07.2021;07:40:00;17960;12.6;39
10.07.2021;07:50:00;25097;16.1;41
10.07.2021;08:00:00;20681;19.7;41
10.07.2021;08:10:00;23785;23.6;41
10.07.2021;08:20:00;27860;27.8;43
10.07.2021;08:30:00;23694;32.0;42
10.07.2021;08:40:00;27871;36.8;43
10.07.2021;08:50:00;29955;41.9;44
10.07.2021;09:00:00;37198;47.5;47
10.07.2021;09:10:00;37461;53.9;47
10.07.2021;09:20:00;32010;59.4;45
10.07.2021;09:30:00;29960;64.5;44
10.07.2021;09:40:00;39464;71.0;48
10.07.2021;10:00:00;40991;84.2;49
10.07.2021;10:00:00;40991;84.2;49
10.07.2021;10:10:00;41451;91.0;50
10.07.2021;10:20:00;39178;97.7;49
10.07.2021;10:30:00;41940;104.7;50
10.07.2021;10:40:00;41469;111.7;50
10.07.2021;10:50:00;42869;118.8;51
10.07.2021;11:00:00;43291;126.0;51
10.07.2021;11:10:00;43553;133.2;52
10.07.2021;11:20:00;43126;140.4;51
10.07.2021;11:30:00;43848;147.7;52
10.07.2021;11:40:00;43931;155.0;51
10.07.2021;11:50:00;44290;162.5;52
10.07.2021;12:00:00;44554;169.9;52
10.07.2021;12:10:00;44669;177.3;53
10.07.2021;12:20:00;44709;184.8;53
10.07.2021;12:30:00;44039;192.1;52
10.07.2021;12:40:00;43546;199.4;52
10.07.2021;12:50:00;43270;206.6;52
10.07.2021;13:00:00;43213;213.8;52
10.07.2021;13:10:00;42756;220.9;52
10.07.2021;13:20:00;41976;228.0;52
10.07.2021;13:30:00;41916;234.9;52
10.07.2021;13:40:00;41085;241.8;51
10.07.2021;13:50:00;40876;248.6;50
10.07.2021;14:00:00;39766;255.2;50
10.07.2021;14:10:00;36797;261.5;49
10.07.2021;14:20:00;36643;267.8;49
10.07.2021;14:30:00;37592;274.1;49
10.07.2021;14:40:00;36314;280.2;49
10.07.2021;14:50:00;35216;286.1;48
10.07.2021;15:00:00;33740;291.8;48
10.07.2021;15:10:00;32878;297.3;47
10.07.2021;15:20:00;32067;302.7;47
10.07.2021;15:30:00;22486;306.5;43
10.07.2021;15:40:00;27104;311.3;45
10.07.2021;15:50:00;29549;316.3;45
10.07.2021;16:00:00;15731;319.2;41
10.07.2021;16:10:00;15906;321.7;40
10.07.2021;16:20:00;28544;326.2;45
10.07.2021;16:30:00;23379;330.7;44
10.07.2021;16:40:00;23999;334.5;43
10.07.2021;16:50:00;19759;338.0;42
10.07.2021;17:00:00;17633;341.0;41
10.07.2021;17:10:00;16004;343.7;40
10.07.2021;17:20:00;14464;346.2;40
10.07.2021;17:30:00;12749;348.4;39
10.07.2021;17:40:00;11715;350.4;39
10.07.2021;17:50:00;10390;352.2;38
10.07.2021;18:00:00;8612;353.7;37
10.07.2021;18:10:00;7183;355.0;36
10.07.2021;18:20:00;6171;356.1;35
10.07.2021;18:30:00;4868;356.9;36
10.07.2021;18:40:00;6543;357.9;37
10.07.2021;18:50:00;7510;359.1;35
10.07.2021;19:00:00;7414;360.4;35
10.07.2021;19:10:00;7584;361.6;35
10.07.2021;19:20:00;7230;362.8;35
10.07.2021;19:30:00;5082;363.8;35
10.07.2021;19:40:00;4213;364.5;38
10.07.2021;19:50:00;3429;365.1;35
10.07.2021;20:00:00;2547;365.6;38
10.07.2021;20:10:00;1810;365.9;35
10.07.2021;20:20:00;964;366.1;37
10.07.2021;20:30:00;1430;366.3;38
10.07.2021;20:40:00;1539;366.6;36
10.07.2021;20:50:00;1626;366.8;37
10.07.2021;21:00:00;1767;367.1;38
10.07.2021;21:10:00;570;367.3;35
11.07.2021;05:40:00;3;0;31
11.07.2021;05:50:00;13;0;32
11.07.2021;06:00:00;191;0;32
11.07.2021;06:10:00;399;0;33
11.07.2021;06:20:00;838;0.2;35
11.07.2021;06:30:00;1370;0.4;36
11.07.2021;06:40:00;2399;0.7;37
11.07.2021;06:50:00;3854;1.3;37
11.07.2021;07:00:00;7769;2.5;38
11.07.2021;07:10:00;14163;4.6;37
11.07.2021;07:20:00;6171;5.8;35
11.07.2021;07:30:00;5459;6.7;38
11.07.2021;07:40:00;27341;10.0;42
11.07.2021;07:50:00;11851;13.3;38
11.07.2021;08:00:00;9107;14.7;35
11.07.2021;08:10:00;10838;16.5;35
11.07.2021;08:20:00;9574;18.2;35
11.07.2021;08:30:00;8479;19.6;37
11.07.2021;08:40:00;9004;21.1;35
11.07.2021;08:50:00;8386;22.6;35
11.07.2021;09:00:00;7981;23.9;37
11.07.2021;09:10:00;8524;25.3;34
11.07.2021;09:20:00;9558;26.8;37
11.07.2021;09:30:00;10233;28.5;35
11.07.2021;09:40:00;8651;30.1;34
11.07.2021;09:50:00;9303;31.5;37
11.07.2021;10:00:00;11174;33.4;36
11.07.2021;10:10:00;11591;35.3;36
11.07.2021;10:20:00;13115;37.4;36
11.07.2021;10:30:00;15748;39.9;38
11.07.2021;10:40:00;17082;42.7;39
11.07.2021;10:50:00;22296;46.0;41
11.07.2021;11:00:00;36165;51.5;46
11.07.2021;11:10:00;35977;56.9;46
11.07.2021;11:20:00;49531;65.1;53
11.07.2021;11:30:00;38004;71.3;48
11.07.2021;11:40:00;45928;77.1;49
11.07.2021;11:50:00;46470;84.9;54
11.07.2021;12:00:00;16430;89.4;41
11.07.2021;12:10:00;45725;96.8;51
11.07.2021;12:20:00;43670;103.2;51
11.07.2021;12:30:00;23495;108.6;45
11.07.2021;12:40:00;32737;113.5;46
11.07.2021;12:50:00;23285;119.0;44
11.07.2021;13:00:00;23095;122.8;43
11.07.2021;13:10:00;33107;127.6;45
11.07.2021;13:20:00;33716;133.9;48
11.07.2021;13:30:00;38170;139.9;48
11.07.2021;13:40:00;32441;146.5;48
11.07.2021;13:50:00;43235;153.2;51
11.07.2021;14:00:00;28135;157.0;45
11.07.2021;14:10:00;42873;163.2;50
11.07.2021;14:20:00;30425;167.2;44
11.07.2021;14:30:00;39861;174.1;50
11.07.2021;14:40:00;40660;180.8;50
11.07.2021;14:50:00;39684;187.5;49
11.07.2021;15:00:00;17859;191.5;42
11.07.2021;15:10:00;37825;197.5;49
11.07.2021;15:20:00;32409;202.4;45
11.07.2021;15:30:00;19130;205.9;41
11.07.2021;15:40:00;7775;207.4;39
11.07.2021;15:50:00;14335;209.6;38
11.07.2021;16:00:00;28967;214.7;45
11.07.2021;16:10:00;26802;219.0;44
11.07.2021;16:20:00;24274;223.2;43
11.07.2021;16:30:00;22353;227.0;42
11.07.2021;16:40:00;22071;230.7;43
11.07.2021;16:50:00;22048;234.3;43
11.07.2021;17:00:00;22155;238.0;43
11.07.2021;17:10:00;19390;241.5;42
11.07.2021;17:20:00;16486;244.3;40
11.07.2021;17:30:00;15138;246.6;39
11.07.2021;17:40:00;11021;248.7;38
11.07.2021;17:50:00;13039;250.8;39
11.07.2021;18:00:00;11302;252.8;38
11.07.2021;18:10:00;5428;253.9;35
11.07.2021;18:20:00;5787;254.8;37
11.07.2021;18:30:00;6129;256.0;35
11.07.2021;18:40:00;6233;257.1;35
11.07.2021;18:50:00;5894;258.1;38
11.07.2021;19:00:00;5444;259.0;34
11.07.2021;19:10:00;3324;259.7;37
11.07.2021;19:20:00;2641;260.1;38
11.07.2021;19:30:00;1906;260.5;36
11.07.2021;19:40:00;1845;260.8;38
11.07.2021;19:50:00;1663;261.1;37
11.07.2021;20:00:00;1638;261.3;37
11.07.2021;20:10:00;1554;261.6;38
11.07.2021;20:20:00;1391;261.8;35
11.07.2021;20:30:00;1208;262.0;37
11.07.2021;20:40:00;1008;262.2;38
11.07.2021;20:50:00;779;262.4;37
11.07.2021;21:00:00;580;262.5;36
11.07.2021;21:10:00;330;262.5;38
11.07.2021;21:20:00;96;262.6;38
12.07.2021;05:35:00;9;0;31
12.07.2021;05:45:00;219;0;32
12.07.2021;05:55:00;489;0;33
12.07.2021;06:05:00;784;0.2;34
12.07.2021;06:15:00;1104;0.3;35
12.07.2021;06:25:00;1456;0.6;37
12.07.2021;06:35:00;2024;0.9;38
12.07.2021;06:45:00;4344;1.5;35
12.07.2021;06:55:00;5051;2.3;38
12.07.2021;07:05:00;9089;3.5;36
12.07.2021;07:15:00;14828;5.8;38
12.07.2021;07:25:00;20171;8.8;40
12.07.2021;07:35:00;25933;12.9;42
12.07.2021;07:45:00;23803;17.2;42
12.07.2021;07:55:00;18245;20.7;40
12.07.2021;08:05:00;19922;23.7;40
12.07.2021;08:15:00;27801;28.0;43
12.07.2021;08:25:00;31055;33.1;45
12.07.2021;08:35:00;32462;38.4;45
12.07.2021;08:45:00;34365;44.1;46
12.07.2021;08:55:00;30153;49.4;45
12.07.2021;09:05:00;28523;54.3;44
12.07.2021;09:15:00;31224;59.4;45
12.07.2021;09:25:00;38140;65.6;47
12.07.2021;09:35:00;37929;72.0;48
12.07.2021;09:45:00;32696;77.8;46
12.07.2021;09:55:00;32623;83.5;46
12.07.2021;10:05:00;29784;88.8;45
12.07.2021;10:15:00;38441;94.8;48
12.07.2021;10:25:00;40533;101.5;49
12.07.2021;10:35:00;29862;107.2;46
12.07.2021;10:45:00;36242;112.7;48
12.07.2021;10:55:00;41724;118.5;48
12.07.2021;11:05:00;42856;125.7;51
12.07.2021;11:15:00;42101;132.9;51
12.07.2021;11:25:00;31558;138.6;47
12.07.2021;11:35:00;27082;142.9;44
12.07.2021;11:45:00;30073;148.9;46
12.07.2021;11:55:00;39479;155.1;50
12.07.2021;12:05:00;42491;161.7;50
12.07.2021;12:15:00;42994;168.9;52
12.07.2021;12:25:00;40168;175.7;51
12.07.2021;12:35:00;41856;182.7;51
12.07.2021;12:45:00;40127;189.5;50
12.07.2021;12:55:00;41660;196.4;51
12.07.2021;13:05:00;40215;203.2;51
12.07.2021;13:15:00;39302;209.7;50
12.07.2021;13:25:00;40375;216.5;51
12.07.2021;13:35:00;39603;223.1;51
12.07.2021;13:45:00;38915;229.7;50
12.07.2021;13:55:00;39322;236.1;50
12.07.2021;14:05:00;25660;241.0;45
12.07.2021;14:15:00;17897;244.5;42
12.07.2021;14:25:00;22068;248.1;43
12.07.2021;14:35:00;30517;253.0;46
12.07.2021;14:45:00;32292;257.8;46
12.07.2021;14:55:00;28409;262.4;45
12.07.2021;15:05:00;19039;265.8;42
12.07.2021;15:15:00;20569;269.0;42
12.07.2021;15:25:00;31760;273.7;45
12.07.2021;15:35:00;20621;277.7;43
12.07.2021;15:45:00;15962;280.5;41
12.07.2021;15:55:00;17019;283.5;41
12.07.2021;16:05:00;14643;285.9;40
12.07.2021;16:15:00;19332;288.9;41
12.07.2021;16:25:00;18599;292.0;41
12.07.2021;16:35:00;29188;296.6;45
12.07.2021;16:45:00;19175;300.4;42
12.07.2021;16:55:00;17273;303.5;41
12.07.2021;17:05:00;14365;306.1;40
12.07.2021;17:15:00;15721;308.7;40
12.07.2021;17:25:00;13231;311.1;39
12.07.2021;17:35:00;12115;313.2;38
12.07.2021;17:45:00;10321;315.0;37
12.07.2021;17:55:00;10201;316.6;37
12.07.2021;18:05:00;11387;318.5;37
12.07.2021;18:15:00;10056;320.2;37
12.07.2021;18:25:00;9739;321.9;36
12.07.2021;18:35:00;9864;323.5;36
12.07.2021;18:45:00;8244;325.0;36
12.07.2021;18:55:00;5282;326.0;35
12.07.2021;19:05:00;4426;326.8;38
12.07.2021;19:15:00;5985;327.7;35
12.07.2021;19:25:00;4807;328.6;37
12.07.2021;19:35:00;3855;329.2;36
12.07.2021;19:45:00;4232;329.9;36
12.07.2021;19:55:00;3836;330.6;37
12.07.2021;20:05:00;3547;331.2;36
12.07.2021;20:15:00;3001;331.7;39
12.07.2021;20:25:00;1943;332.1;35
12.07.2021;20:35:00;1972;332.4;37
12.07.2021;20:45:00;1401;332.7;38
12.07.2021;20:55:00;914;332.8;36
12.07.2021;21:05:00;639;333.0;38
12.07.2021;21:15:00;84;333.0;38
13.07.2021;06:00:00;1;0;31
13.07.2021;06:10:00;289;0;32
13.07.2021;06:20:00;27;0;33
13.07.2021;06:30:00;3;0;34
13.07.2021;07:00:00;4;0;34
13.07.2021;07:10:00;261;0.1;34
13.07.2021;07:20:00;903;0.2;35
13.07.2021;07:30:00;1085;0.3;36
13.07.2021;07:40:00;1733;0.6;38
13.07.2021;07:50:00;8017;1.5;36
13.07.2021;08:00:00;6869;3.1;35
13.07.2021;08:10:00;1569;3.5;36
13.07.2021;08:20:00;3266;3.9;38
13.07.2021;08:30:00;7155;5.1;35
13.07.2021;08:40:00;8590;6.5;37
13.07.2021;08:50:00;5429;7.5;36
13.07.2021;09:00:00;3398;8.2;38
13.07.2021;09:10:00;1125;8.4;35
13.07.2021;09:20:00;2836;8.8;37
13.07.2021;09:30:00;2988;9.3;35
13.07.2021;09:40:00;907;9.7;36
13.07.2021;09:50:00;1343;9.8;38
13.07.2021;10:00:00;935;10.0;39
13.07.2021;10:10:00;1147;10.2;35
13.07.2021;10:20:00;948;10.4;37
13.07.2021;10:30:00;881;10.5;38
13.07.2021;10:40:00;1241;10.7;37
13.07.2021;10:50:00;1533;11.0;36
13.07.2021;11:00:00;2047;11.3;38
13.07.2021;11:10:00;2684;11.7;34
13.07.2021;11:20:00;11014;13.1;38
13.07.2021;11:30:00;25759;16.2;40
13.07.2021;11:40:00;24656;21.2;42
13.07.2021;11:50:00;17839;24.1;40
13.07.2021;12:00:00;12464;26.5;38
13.07.2021;12:10:00;11017;28.2;36
13.07.2021;12:20:00;10947;29.7;35
13.07.2021;12:30:00;10532;31.7;36
13.07.2021;12:40:00;30512;35.8;43
13.07.2021;12:50:00;14016;38.6;39
13.07.2021;13:00:00;17353;41.3;39
13.07.2021;13:10:00;16169;44.0;39
13.07.2021;13:20:00;11510;46.2;37
13.07.2021;13:30:00;5677;47.2;35
13.07.2021;13:40:00;4225;47.9;38
13.07.2021;13:50:00;8335;49.1;35
13.07.2021;14:00:00;12858;51.1;36
13.07.2021;14:10:00;16172;53.6;38
13.07.2021;14:20:00;19796;56.9;40
13.07.2021;14:30:00;11225;59.0;37
13.07.2021;14:40:00;11470;60.6;35
13.07.2021;14:50:00;12926;62.9;37
13.07.2021;15:00:00;10024;64.7;36
13.07.2021;15:10:00;8798;66.2;35
13.07.2021;15:20:00;9847;67.8;35
13.07.2021;15:30:00;14595;70.1;37
13.07.2021;15:40:00;14634;72.5;38
13.07.2021;15:50:00;12483;74.7;37
13.07.2021;16:00:00;8139;76.3;35
13.07.2021;16:10:00;5359;77.3;37
13.07.2021;16:20:00;7022;78.4;35
13.07.2021;16:30:00;5736;79.4;37
13.07.2021;16:40:00;5187;80.3;35
13.07.2021;16:50:00;5664;81.3;38
13.07.2021;17:00:00;7996;82.5;35
13.07.2021;17:10:00;12957;84.4;37
13.07.2021;17:20:00;16926;87.2;39
13.07.2021;17:30:00;12718;89.9;38
13.07.2021;17:40:00;11422;91.8;36
13.07.2021;17:50:00;14357;94.0;37
13.07.2021;18:00:00;12942;96.6;38
13.07.2021;18:10:00;7366;98.1;35
13.07.2021;18:20:00;4169;98.9;37
13.07.2021;18:30:00;2906;99.4;38
13.07.2021;18:40:00;3366;99.9;36
13.07.2021;18:50:00;4102;100.6;38
13.07.2021;19:05:00;2837;101.4;37
13.07.2021;19:15:00;2259;101.9;36
13.07.2021;19:25:00;2073;102.2;36
13.07.2021;19:35:00;3026;102.7;39
13.07.2021;19:45:00;2515;103.1;35
13.07.2021;19:55:00;1610;103.4;37
13.07.2021;20:05:00;408;103.5;39
13.07.2021;20:15:00;456;103.6;34
13.07.2021;20:25:00;242;103.6;37
13.07.2021;20:35:00;563;103.7;38
13.07.2021;20:45:00;96;103.7;38
13.07.2021;21:05:00;4;103.7;37
14.07.2021;05:55:00;6;0;31
14.07.2021;06:05:00;231;0;32
14.07.2021;06:15:00;213;0;33
14.07.2021;06:25:00;222;0.1;34
14.07.2021;06:35:00;480;0.1;35
14.07.2021;06:45:00;470;0.2;36
14.07.2021;06:55:00;795;0.3;37
14.07.2021;07:05:00;631;0.4;38
14.07.2021;07:15:00;636;0.5;38
14.07.2021;07:25:00;667;0.6;39
14.07.2021;07:35:00;1283;0.8;34
14.07.2021;07:45:00;3396;1.3;37
14.07.2021;07:55:00;3332;1.8;37
14.07.2021;08:05:00;3383;2.4;36
14.07.2021;08:15:00;4473;3.1;38
14.07.2021;08:25:00;5245;3.9;37
14.07.2021;08:35:00;5518;4.9;35
14.07.2021;08:45:00;7672;6.0;38
14.07.2021;08:55:00;10699;7.6;35
14.07.2021;09:05:00;18118;10.3;38
14.07.2021;09:15:00;18773;13.2;39
14.07.2021;09:25:00;23096;16.9;41
14.07.2021;09:35:00;17019;20.0;39
14.07.2021;09:45:00;16105;22.7;39
14.07.2021;09:55:00;15274;25.3;39
14.07.2021;10:05:00;15098;27.8;38
14.07.2021;10:15:00;16588;30.4;38
14.07.2021;10:25:00;16808;33.3;39
14.07.2021;10:35:00;15792;36.0;39
14.07.2021;10:45:00;13968;38.4;38
14.07.2021;10:55:00;13526;40.6;37
14.07.2021;11:05:00;15350;43.1;38
14.07.2021;11:15:00;15468;45.7;39
14.07.2021;11:25:00;23321;49.1;41
14.07.2021;11:35:00;35510;54.4;45
14.07.2021;11:45:00;27320;59.8;44
14.07.2021;11:55:00;22760;63.9;42
14.07.2021;12:05:00;17718;67.2;40
14.07.2021;12:15:00;20793;70.3;40
14.07.2021;12:25:00;28868;75.0;44
14.07.2021;12:35:00;25015;79.2;43
14.07.2021;12:45:00;25782;83.6;43
14.07.2021;12:55:00;26625;87.9;43
14.07.2021;13:05:00;25127;92.0;43
14.07.2021;13:15:00;23765;96.0;42
14.07.2021;13:25:00;24859;100.1;43
14.07.2021;13:35:00;23827;104.0;42
14.07.2021;13:45:00;25381;108.2;43
14.07.2021;13:55:00;32376;113.2;45
14.07.2021;14:05:00;40919;119.6;49
14.07.2021;14:15:00;34630;124.9;46
14.07.2021;14:25:00;31711;130.3;46
14.07.2021;14:35:00;34890;135.6;46
14.07.2021;14:45:00;40389;141.7;49
14.07.2021;14:55:00;35579;147.7;47
14.07.2021;15:05:00;34123;153.5;47
14.07.2021;15:15:00;34464;159.3;47
14.07.2021;15:25:00;31341;164.1;45
14.07.2021;15:35:00;19717;167.7;41
14.07.2021;15:45:00;4823;169.1;38
14.07.2021;15:55:00;2655;169.5;39
14.07.2021;16:05:00;3989;170.2;37
14.07.2021;16:15:00;4724;170.9;38
14.07.2021;16:25:00;4572;171.7;36
14.07.2021;16:35:00;4969;172.5;38
14.07.2021;16:45:00;10274;173.9;36
14.07.2021;16:55:00;16410;176.4;38
14.07.2021;17:05:00;15867;179.1;39
14.07.2021;17:15:00;13113;181.4;38
14.07.2021;17:25:00;9772;183.2;36
14.07.2021;17:35:00;11497;185.0;36
14.07.2021;17:45:00;11565;187.0;36
14.07.2021;17:55:00;12820;189.0;36
14.07.2021;18:05:00;12007;191.1;36
14.07.2021;18:15:00;6905;192.5;34
14.07.2021;18:25:00;4317;193.3;38
14.07.2021;18:35:00;5235;194.1;35
14.07.2021;18:45:00;4980;195.0;38
14.07.2021;18:55:00;5616;195.9;36
14.07.2021;19:05:00;4119;196.6;38
14.07.2021;19:15:00;2709;197.1;36
14.07.2021;19:25:00;2712;197.6;38
14.07.2021;19:35:00;3594;198.1;35
14.07.2021;19:45:00;3513;198.7;38
14.07.2021;19:55:00;2035;199.1;34
14.07.2021;20:05:00;878;199.3;37
14.07.2021;20:15:00;976;199.5;38
14.07.2021;20:25:00;684;199.6;37
14.07.2021;20:35:00;355;199.7;36
14.07.2021;20:45:00;190;199.7;37
14.07.2021;20:55:00;2;199.7;37
15.07.2021;05:55:00;0;0;31
15.07.2021;06:05:00;83;0;31
15.07.2021;06:15:00;250;0;32
15.07.2021;06:25:00;345;0;33
15.07.2021;06:35:00;561;0.1;34
15.07.2021;06:45:00;969;0.3;35
15.07.2021;06:55:00;1546;0.5;37
15.07.2021;07:05:00;1835;0.8;38
15.07.2021;07:15:00;2663;1.2;37
15.07.2021;07:25:00;3155;1.7;36
15.07.2021;07:35:00;3267;2.3;38
15.07.2021;07:45:00;5624;3.1;36
15.07.2021;07:55:00;6384;4.1;36
15.07.2021;08:05:00;10846;5.6;38
15.07.2021;08:15:00;11046;7.4;35
15.07.2021;08:25:00;11596;9.4;35
15.07.2021;08:35:00;14032;11.6;36
15.07.2021;08:45:00;13829;13.9;37
15.07.2021;08:55:00;15402;16.4;38
15.07.2021;09:05:00;16646;19.0;38
15.07.2021;09:15:00;14325;21.9;38
15.07.2021;09:25:00;8880;23.4;35
15.07.2021;09:35:00;12640;25.3;35
15.07.2021;09:45:00;11498;27.2;35
15.07.2021;09:55:00;8381;28.7;36
15.07.2021;10:05:00;9937;30.3;36
15.07.2021;10:15:00;12173;32.1;35
15.07.2021;10:25:00;13762;34.5;37
15.07.2021;10:35:00;11988;36.6;36
15.07.2021;10:45:00;10397;38.3;35
15.07.2021;10:55:00;13767;40.4;36
15.07.2021;11:05:00;14796;42.7;37
15.07.2021;11:15:00;15827;45.3;38
15.07.2021;11:25:00;14287;47.8;38
15.07.2021;11:35:00;19588;50.8;39
15.07.2021;11:45:00;14960;53.9;39
15.07.2021;11:55:00;12074;55.9;36
15.07.2021;12:05:00;15884;58.4;37
15.07.2021;12:15:00;8524;60.3;35
15.07.2021;12:25:00;9458;62.0;34
15.07.2021;12:35:00;9349;63.4;38
15.07.2021;12:45:00;7621;64.8;35
15.07.2021;12:55:00;8480;66.1;35
15.07.2021;13:05:00;13982;68.2;36
15.07.2021;13:15:00;7692;69.8;35
15.07.2021;13:25:00;8204;71.1;38
15.07.2021;13:35:00;11814;72.8;35
15.07.2021;13:45:00;13105;75.0;36
15.07.2021;13:55:00;12461;77.2;36
15.07.2021;14:05:00;14782;79.3;36
15.07.2021;14:15:00;24555;82.5;40
15.07.2021;14:25:00;17371;85.8;40
15.07.2021;14:35:00;7566;87.4;35
15.07.2021;14:45:00;7741;88.7;38
15.07.2021;14:55:00;10191;90.0;37
15.07.2021;15:05:00;15868;92.4;38
15.07.2021;15:15:00;13975;94.8;37
15.07.2021;15:25:00;6002;96.0;35
15.07.2021;15:35:00;4875;96.8;38
15.07.2021;15:45:00;2222;97.3;35
15.07.2021;15:55:00;1614;97.6;37
15.07.2021;16:05:00;957;97.8;38
15.07.2021;16:15:00;993;98.0;37
15.07.2021;16:25:00;709;98.1;36
15.07.2021;16:35:00;4633;98.6;38
15.07.2021;16:45:00;23188;101.3;39
15.07.2021;16:55:00;32657;107.0;45
15.07.2021;17:05:00;10045;109.1;37
15.07.2021;17:15:00;5918;110.2;35
15.07.2021;17:25:00;4138;110.9;38
15.07.2021;17:35:00;2216;111.4;35
15.07.2021;17:45:00;1768;111.7;37
15.07.2021;17:55:00;2003;112.0;39
15.07.2021;18:05:00;1841;112.3;35
15.07.2021;18:15:00;1320;112.6;37
15.07.2021;18:25:00;1926;112.8;39
15.07.2021;18:35:00;2496;113.2;35
