Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
15.07.2021;18:45:00;2282;113.7;38
15.07.2021;18:55:00;758;113.9;36
15.07.2021;19:05:00;1010;114.0;36
15.07.2021;19:15:00;1573;114.3;38
15.07.2021;19:25:00;2325;114.6;36
15.07.2021;19:35:00;1861;115.0;36
15.07.2021;19:45:00;1774;115.3;38
15.07.2021;19:55:00;1476;115.6;35
15.07.2021;20:05:00;3927;116.0;37
15.07.2021;20:15:00;6013;117.0;35
15.07.2021;20:25:00;4046;117.8;38
15.07.2021;20:35:00;2850;118.3;34
15.07.2021;20:45:00;1469;118.6;36
15.07.2021;20:55:00;478;118.7;38
15.07.2021;21:05:00;91;118.7;38
16.07.2021;05:45:00;4;0;31
16.07.2021;05:55:00;84;0;31
16.07.2021;06:05:00;365;0;32
16.07.2021;06:15:00;638;0.1;33
16.07.2021;06:25:00;1200;0.3;34
16.07.2021;06:35:00;2355;0.6;36
16.07.2021;06:45:00;3070;1.1;38
16.07.2021;06:55:00;3777;1.7;35
16.07.2021;07:05:00;1652;2.0;36
16.07.2021;07:15:00;3323;2.5;38
16.07.2021;07:25:00;3682;3.1;34
16.07.2021;07:35:00;3070;3.7;37
16.07.2021;07:45:00;2216;4.1;39
16.07.2021;07:55:00;1121;4.3;34
16.07.2021;08:05:00;1188;4.5;36
16.07.2021;08:15:00;5472;5.2;37
16.07.2021;08:25:00;4215;6.1;36
16.07.2021;08:35:00;5990;6.9;37
16.07.2021;08:45:00;12127;8.6;38
16.07.2021;08:55:00;16713;11.2;38
16.07.2021;09:05:00;10196;13.1;35
16.07.2021;09:15:00;10310;14.8;35
16.07.2021;09:25:00;7178;16.2;37
16.07.2021;09:35:00;10513;17.6;35
16.07.2021;09:45:00;7178;18.8;37
16.07.2021;09:55:00;13304;20.9;37
16.07.2021;10:05:00;17958;23.4;38
16.07.2021;10:15:00;30602;29.2;45
16.07.2021;10:25:00;22738;34.0;42
16.07.2021;10:35:00;12366;37.5;38
16.07.2021;10:45:00;18360;40.2;39
16.07.2021;10:55:00;36861;45.5;46
16.07.2021;11:05:00;5409;46.8;35
16.07.2021;11:15:00;5432;47.7;38
16.07.2021;11:25:00;6020;48.7;35
16.07.2021;11:35:00;5419;49.6;37
16.07.2021;11:45:00;5403;50.5;37
16.07.2021;11:55:00;9508;51.8;35
16.07.2021;12:05:00;13808;53.9;36
16.07.2021;12:15:00;21827;57.2;40
16.07.2021;12:25:00;30210;62.0;44
16.07.2021;12:35:00;45281;69.1;49
16.07.2021;12:45:00;41138;76.8;51
16.07.2021;12:55:00;35546;82.6;46
16.07.2021;13:05:00;31405;88.7;47
16.07.2021;13:15:00;33259;94.2;47
16.07.2021;13:25:00;19698;98.2;41
16.07.2021;13:35:00;26687;102.6;43
16.07.2021;13:45:00;20409;107.0;42
16.07.2021;13:55:00;19180;110.3;41
16.07.2021;14:05:00;20455;113.6;41
16.07.2021;14:15:00;25337;117.6;42
16.07.2021;14:25:00;23043;121.5;42
16.07.2021;14:35:00;18683;124.8;40
16.07.2021;14:45:00;14609;127.4;39
16.07.2021;14:55:00;13240;129.6;38
16.07.2021;15:05:00;17752;132.3;39
16.07.2021;15:15:00;24969;136.0;42
16.07.2021;15:25:00;29923;140.7;43
16.07.2021;15:35:00;18361;144.7;41
16.07.2021;15:45:00;4781;145.8;36
16.07.2021;15:55:00;3971;146.5;38
16.07.2021;16:05:00;4963;147.3;35
16.07.2021;16:15:00;7981;148.5;37
16.07.2021;16:25:00;27183;152.8;43
16.07.2021;16:35:00;28449;157.5;44
16.07.2021;16:45:00;11454;160.6;39
16.07.2021;16:55:00;8161;162.3;35
16.07.2021;17:05:00;8859;163.7;35
16.07.2021;17:15:00;8747;165.1;35
16.07.2021;17:25:00;11727;167.0;35
16.07.2021;17:35:00;9741;168.7;35
16.07.2021;17:45:00;12622;170.9;37
16.07.2021;17:55:00;10309;172.7;36
16.07.2021;18:05:00;9886;174.4;35
16.07.2021;18:15:00;10526;176.2;35
16.07.2021;18:25:00;9225;177.6;35
16.07.2021;18:35:00;6656;178.9;37
16.07.2021;18:45:00;5628;179.8;35
16.07.2021;18:55:00;5317;180.7;38
16.07.2021;19:05:00;4726;181.5;35
16.07.2021;19:15:00;4885;182.4;37
16.07.2021;19:25:00;3773;183.0;36
16.07.2021;19:35:00;2373;183.5;39
16.07.2021;19:45:00;3211;184.0;35
16.07.2021;19:55:00;4012;184.6;38
16.07.2021;20:05:00;3222;185.2;35
16.07.2021;20:15:00;2414;185.6;38
16.07.2021;20:25:00;1607;185.9;38
16.07.2021;20:35:00;872;186.1;35
16.07.2021;20:45:00;712;186.2;37
16.07.2021;20:55:00;481;186.3;38
16.07.2021;21:05:00;376;186.4;38
16.07.2021;21:15:00;203;186.4;35
16.07.2021;21:25:00;4;186.4;37
17.07.2021;06:10:00;11;0;31
17.07.2021;06:20:00;234;0;32
17.07.2021;06:30:00;130;0;32
17.07.2021;06:40:00;192;0;33
17.07.2021;06:50:00;1315;0.2;34
17.07.2021;07:00:00;1792;0.5;36
17.07.2021;07:10:00;4944;1.1;38
17.07.2021;07:20:00;2326;1.7;35
17.07.2021;07:30:00;1390;1.9;36
17.07.2021;07:40:00;4227;2.5;38
17.07.2021;07:50:00;1633;2.9;35
17.07.2021;08:00:00;2518;3.2;37
17.07.2021;08:10:00;2632;3.7;39
17.07.2021;08:20:00;7083;4.4;36
17.07.2021;08:30:00;7072;6.6;35
17.07.2021;08:40:00;3247;7.3;37
17.07.2021;08:50:00;2197;7.6;38
17.07.2021;09:00:00;10931;9.1;36
17.07.2021;09:10:00;8704;10.6;36
17.07.2021;09:20:00;9536;12.0;35
17.07.2021;09:30:00;4424;12.8;36
17.07.2021;09:40:00;6758;13.8;36
17.07.2021;09:50:00;5117;14.9;37
17.07.2021;10:00:00;2089;15.3;38
17.07.2021;10:10:00;1978;15.7;34
17.07.2021;10:20:00;2729;16.0;36
17.07.2021;10:30:00;1824;16.4;38
17.07.2021;10:40:00;3858;17.0;35
17.07.2021;10:50:00;4243;17.9;38
17.07.2021;11:00:00;5564;18.7;37
17.07.2021;11:10:00;4770;19.5;35
17.07.2021;11:20:00;8562;20.9;37
17.07.2021;11:30:00;10620;22.7;35
17.07.2021;11:40:00;13806;24.9;36
17.07.2021;11:50:00;12301;27.0;36
17.07.2021;12:00:00;14713;29.5;37
17.07.2021;12:10:00;13420;31.5;35
17.07.2021;12:20:00;12236;34.1;37
17.07.2021;12:30:00;14829;37.1;38
17.07.2021;12:40:00;7377;38.4;35
17.07.2021;12:50:00;28300;42.2;43
17.07.2021;13:00:00;20484;45.4;40
17.07.2021;13:10:00;28480;49.2;42
17.07.2021;13:20:00;23912;53.3;42
17.07.2021;13:30:00;18118;57.0;40
17.07.2021;13:40:00;18073;60.9;40
17.07.2021;13:50:00;31423;65.4;44
17.07.2021;14:00:00;45519;71.7;49
17.07.2021;14:10:00;26243;77.5;45
17.07.2021;14:20:00;23780;81.4;42
17.07.2021;14:30:00;22540;85.2;42
17.07.2021;14:40:00;35867;91.1;47
17.07.2021;14:50:00;35248;97.3;47
17.07.2021;15:00:00;28614;100.7;43
17.07.2021;15:10:00;31323;105.2;44
17.07.2021;15:20:00;32327;110.8;46
17.07.2021;15:30:00;13752;114.1;40
17.07.2021;15:40:00;8443;115.3;37
17.07.2021;15:50:00;22681;118.5;41
17.07.2021;16:00:00;26454;123.3;44
17.07.2021;16:10:00;5855;124.7;36
17.07.2021;16:20:00;3796;125.4;38
17.07.2021;16:30:00;3912;126.0;36
17.07.2021;16:40:00;7452;127.1;38
17.07.2021;16:50:00;9392;128.7;36
17.07.2021;17:00:00;12512;130.6;36
17.07.2021;17:10:00;15256;133.0;37
17.07.2021;17:20:00;5430;134.2;35
17.07.2021;17:30:00;4693;134.9;38
17.07.2021;17:40:00;6846;136.0;35
17.07.2021;17:50:00;4282;136.9;38
17.07.2021;18:00:00;4257;137.6;35
17.07.2021;18:10:00;3134;138.2;38
17.07.2021;18:20:00;3529;138.8;35
17.07.2021;18:30:00;3084;139.4;38
17.07.2021;18:40:00;3584;140.1;34
17.07.2021;18:50:00;2902;140.6;37
17.07.2021;19:00:00;5158;141.4;35
17.07.2021;19:10:00;2566;141.9;37
17.07.2021;19:20:00;2195;142.3;38
17.07.2021;19:30:00;1284;142.5;35
17.07.2021;19:40:00;1002;142.8;37
17.07.2021;19:50:00;340;142.8;38
17.07.2021;20:00:00;545;142.9;36
17.07.2021;20:10:00;362;143.0;36
17.07.2021;20:20:00;869;143.1;37
17.07.2021;20:30:00;434;143.2;39
17.07.2021;20:40:00;165;143.3;35
17.07.2021;20:50:00;166;143.3;36
17.07.2021;21:00:00;69;143.3;37
18.07.2021;05:55:00;4;0;30
18.07.2021;06:05:00;157;0;31
18.07.2021;06:15:00;299;0;32
18.07.2021;06:25:00;377;0.1;33
18.07.2021;06:35:00;696;0.2;34
18.07.2021;06:45:00;1039;0.3;36
18.07.2021;06:55:00;978;0.5;37
18.07.2021;07:05:00;2721;0.9;38
18.07.2021;07:15:00;4232;1.5;35
18.07.2021;07:25:00;2574;2.0;37
18.07.2021;07:35:00;3399;2.6;37
18.07.2021;07:45:00;4172;3.2;36
18.07.2021;07:55:00;11197;4.6;36
18.07.2021;08:05:00;8926;7.0;36
18.07.2021;08:15:00;24102;10.5;41
18.07.2021;08:25:00;9584;12.4;35
18.07.2021;08:35:00;20947;15.1;39
18.07.2021;08:45:00;16258;17.8;38
18.07.2021;08:55:00;9472;19.8;36
18.07.2021;09:05:00;10523;21.4;37
18.07.2021;09:15:00;18471;24.7;40
18.07.2021;09:25:00;27480;30.0;44
18.07.2021;09:35:00;41426;35.6;47
18.07.2021;09:45:00;24139;39.5;42
18.07.2021;09:55:00;39282;46.0;47
18.07.2021;10:05:00;32796;52.2;45
18.07.2021;10:15:00;36401;57.4;45
18.07.2021;10:25:00;41451;64.5;49
18.07.2021;10:35:00;41868;70.9;49
18.07.2021;10:45:00;24478;74.7;42
18.07.2021;10:55:00;41418;81.0;50
18.07.2021;11:05:00;38762;85.8;46
18.07.2021;11:15:00;38074;93.0;50
18.07.2021;11:25:00;44853;100.1;51
18.07.2021;11:35:00;45236;106.9;50
18.07.2021;11:45:00;44517;114.3;52
18.07.2021;11:55:00;46743;121.9;52
18.07.2021;12:05:00;27561;126.3;44
18.07.2021;12:15:00;23460;129.9;43
18.07.2021;12:25:00;25383;135.4;46
18.07.2021;12:35:00;27202;138.7;43
18.07.2021;12:45:00;27270;142.7;43
18.07.2021;12:55:00;21238;147.4;44
18.07.2021;13:05:00;35128;151.7;45
18.07.2021;13:15:00;45188;159.3;52
18.07.2021;13:25:00;26910;165.5;48
18.07.2021;13:35:00;12577;168.3;39
18.07.2021;13:45:00;19551;171.2;41
18.07.2021;13:55:00;33718;175.6;46
18.07.2021;14:05:00;19085;179.8;42
18.07.2021;14:15:00;20735;184.2;42
18.07.2021;14:25:00;22295;187.7;42
18.07.2021;14:35:00;27688;192.5;43
18.07.2021;14:45:00;9011;194.8;38
18.07.2021;14:55:00;7951;196.3;37
18.07.2021;15:05:00;5794;197.4;36
18.07.2021;15:15:00;17517;199.7;39
18.07.2021;15:25:00;19646;202.8;40
18.07.2021;15:35:00;19396;206.1;41
18.07.2021;15:45:00;29171;210.9;44
18.07.2021;15:55:00;31172;215.6;45
18.07.2021;16:05:00;19598;219.9;42
18.07.2021;16:15:00;21892;223.1;41
18.07.2021;16:25:00;28147;227.4;44
18.07.2021;16:35:00;19821;231.0;41
18.07.2021;16:45:00;13465;233.4;39
18.07.2021;16:55:00;18574;236.6;40
18.07.2021;17:05:00;18183;239.6;41
18.07.2021;17:15:00;17782;242.6;40
18.07.2021;17:25:00;14395;244.8;39
18.07.2021;17:35:00;12946;247.1;39
18.07.2021;17:45:00;10449;248.9;37
18.07.2021;17:55:00;8921;250.5;36
18.07.2021;18:05:00;8227;251.9;35
18.07.2021;18:15:00;7093;253.1;35
18.07.2021;18:25:00;6132;254.2;37
18.07.2021;18:35:00;4606;255.0;35
18.07.2021;18:45:00;3660;255.6;37
18.07.2021;18:55:00;2940;256.2;38
18.07.2021;19:05:00;2584;256.6;36
18.07.2021;19:15:00;2355;257.0;38
18.07.2021;19:25:00;2156;257.4;34
18.07.2021;19:35:00;2018;257.7;37
18.07.2021;19:45:00;1846;258.0;39
18.07.2021;19:55:00;1689;258.3;35
18.07.2021;20:05:00;1532;258.6;37
18.07.2021;20:15:00;1367;258.8;39
18.07.2021;20:25:00;1158;259.0;35
18.07.2021;20:35:00;957;259.2;37
18.07.2021;20:45:00;739;259.3;38
18.07.2021;20:55:00;518;259.4;35
18.07.2021;21:05:00;312;259.5;37
18.07.2021;21:15:00;98;259.5;38
18.07.2021;21:25:00;4;259.5;37
19.07.2021;05:40:00;1;0;30
19.07.2021;05:50:00;42;0;31
19.07.2021;06:00:00;436;0;32
19.07.2021;06:10:00;818;0.1;33
19.07.2021;06:20:00;1331;0.3;35
19.07.2021;06:30:00;2081;0.6;36
19.07.2021;06:40:00;2679;1.1;38
19.07.2021;06:50:00;2613;1.5;35
19.07.2021;07:00:00;2145;1.9;36
19.07.2021;07:10:00;2317;2.2;38
19.07.2021;07:20:00;2285;2.6;37
19.07.2021;07:30:00;2667;3.0;36
19.07.2021;07:40:00;2932;3.5;38
19.07.2021;07:50:00;3969;4.1;35
19.07.2021;08:00:00;4750;4.9;38
19.07.2021;08:10:00;5756;5.8;36
19.07.2021;08:20:00;8899;7.1;35
19.07.2021;08:30:00;9438;8.7;34
19.07.2021;08:40:00;10585;10.4;37
19.07.2021;08:50:00;10837;12.2;35
19.07.2021;09:00:00;16255;14.6;37
19.07.2021;09:10:00;28446;19.4;42
19.07.2021;09:20:00;22005;24.1;42
19.07.2021;09:30:00;37868;30.3;47
19.07.2021;09:40:00;36033;35.9;46
19.07.2021;09:50:00;40311;42.2;47
19.07.2021;10:00:00;32517;47.6;46
19.07.2021;10:10:00;37504;53.9;48
19.07.2021;10:20:00;39768;60.6;49
19.07.2021;10:30:00;40294;67.3;49
19.07.2021;10:40:00;40438;74.0;49
19.07.2021;10:50:00;41045;80.7;50
19.07.2021;11:00:00;41114;87.6;49
19.07.2021;11:10:00;42221;94.6;50
19.07.2021;11:20:00;42588;101.7;51
19.07.2021;11:30:00;43107;108.8;51
19.07.2021;11:40:00;43543;116.1;52
19.07.2021;11:50:00;43552;123.3;52
19.07.2021;12:00:00;43626;130.6;52
19.07.2021;12:10:00;43384;137.8;52
19.07.2021;12:20:00;43256;145.1;52
19.07.2021;12:30:00;43507;152.4;52
19.07.2021;12:40:00;43109;159.5;52
19.07.2021;12:50:00;43126;166.7;52
19.07.2021;13:00:00;42525;173.8;52
19.07.2021;13:10:00;42115;180.8;51
19.07.2021;13:20:00;41721;187.7;52
19.07.2021;13:30:00;40988;194.6;51
19.07.2021;13:40:00;39905;201.3;51
19.07.2021;13:50:00;39412;207.9;51
19.07.2021;14:00:00;39059;214.5;50
19.07.2021;14:10:00;37707;220.8;50
19.07.2021;14:20:00;37182;227.0;49
19.07.2021;14:30:00;36480;233.1;49
19.07.2021;14:40:00;35429;239.1;48
19.07.2021;14:50:00;34615;244.9;48
19.07.2021;15:00:00;33210;250.5;47
19.07.2021;15:10:00;32497;256.0;47
19.07.2021;15:20:00;32367;261.3;47
19.07.2021;15:30:00;22187;265.8;44
19.07.2021;15:40:00;24541;269.2;42
19.07.2021;15:50:00;27378;273.9;45
19.07.2021;16:00:00;19411;277.7;42
19.07.2021;16:10:00;24331;281.9;43
19.07.2021;16:20:00;21394;285.7;42
19.07.2021;16:30:00;20141;289.2;42
19.07.2021;16:40:00;19975;292.7;41
19.07.2021;16:50:00;19485;295.2;41
19.07.2021;17:00:00;17089;297.9;40
19.07.2021;17:10:00;15491;300.6;40
19.07.2021;17:20:00;14928;303.1;40
19.07.2021;17:30:00;13298;305.4;39
19.07.2021;17:40:00;11266;307.3;38
19.07.2021;17:50:00;8749;308.9;37
19.07.2021;18:00:00;8136;310.3;36
19.07.2021;18:10:00;6654;311.5;35
19.07.2021;18:20:00;4520;312.2;37
19.07.2021;18:30:00;3275;312.9;35
19.07.2021;18:40:00;2616;313.4;37
19.07.2021;18:50:00;2546;313.8;39
19.07.2021;19:00:00;3367;314.3;36
19.07.2021;19:10:00;4077;314.9;38
19.07.2021;19:20:00;4366;315.7;35
19.07.2021;19:30:00;4594;316.4;38
19.07.2021;19:40:00;4604;317.2;35
19.07.2021;19:50:00;4896;318.0;38
19.07.2021;20:00:00;3359;318.6;35
19.07.2021;20:10:00;2359;319.0;38
19.07.2021;20:20:00;1520;319.3;35
19.07.2021;20:30:00;1166;319.5;37
19.07.2021;20:40:00;845;319.7;38
19.07.2021;20:50:00;769;319.8;38
19.07.2021;21:00:00;654;319.9;36
19.07.2021;21:10:00;348;320.0;38
19.07.2021;21:20:00;27;320.0;38
20.07.2021;05:45:00;8;0;31
20.07.2021;05:55:00;238;0;32
20.07.2021;06:05:00;500;0;33
20.07.2021;06:15:00;864;0.2;34
20.07.2021;06:25:00;1477;0.4;36
20.07.2021;06:35:00;2157;0.7;37
20.07.2021;06:45:00;2134;1.1;39
20.07.2021;06:55:00;3326;1.6;35
20.07.2021;07:05:00;5263;2.4;38
20.07.2021;07:15:00;8626;3.6;37
20.07.2021;07:25:00;11126;5.3;36
20.07.2021;07:35:00;15288;7.6;37
20.07.2021;07:45:00;17066;10.1;38
20.07.2021;07:55:00;14216;12.8;38
20.07.2021;08:05:00;21860;16.4;41
20.07.2021;08:15:00;14253;18.5;37
20.07.2021;08:25:00;10219;20.9;36
20.07.2021;08:35:00;28063;24.7;42
20.07.2021;08:45:00;29204;29.5;44
20.07.2021;08:55:00;12265;32.1;37
20.07.2021;09:05:00;32416;37.0;45
20.07.2021;09:15:00;34006;42.6;46
20.07.2021;09:25:00;34500;48.3;46
20.07.2021;09:35:00;35645;54.2;47
20.07.2021;09:45:00;36299;60.2;47
20.07.2021;09:55:00;36665;66.3;47
20.07.2021;10:05:00;37927;72.5;48
20.07.2021;10:15:00;39236;79.2;49
20.07.2021;10:25:00;39443;85.6;49
20.07.2021;10:35:00;39356;92.1;49
20.07.2021;10:45:00;40238;98.8;49
20.07.2021;10:55:00;40608;105.5;50
20.07.2021;11:05:00;40623;112.3;50
20.07.2021;11:15:00;42762;119.4;51
20.07.2021;11:25:00;37427;125.7;48
20.07.2021;11:35:00;43275;133.0;52
20.07.2021;11:45:00;28194;139.0;48
20.07.2021;11:55:00;37287;145.6;49
20.07.2021;12:05:00;47152;152.0;52
20.07.2021;12:15:00;22965;157.6;46
20.07.2021;12:25:00;45345;165.4;53
20.07.2021;12:35:00;45262;173.1;53
20.07.2021;12:45:00;44097;180.5;53
20.07.2021;12:55:00;44257;187.8;52
20.07.2021;13:05:00;28178;193.9;48
20.07.2021;13:15:00;42215;201.1;51
20.07.2021;13:25:00;11798;205.1;41
20.07.2021;13:35:00;43575;210.8;51
20.07.2021;13:45:00;41193;217.8;51
20.07.2021;13:55:00;37177;224.4;50
20.07.2021;14:05:00;19209;227.4;42
20.07.2021;14:15:00;26391;231.8;45
20.07.2021;14:25:00;27079;237.1;46
20.07.2021;14:35:00;22410;241.4;42
20.07.2021;14:45:00;10514;244.1;39
20.07.2021;14:55:00;36998;249.5;48
20.07.2021;15:05:00;34490;255.2;48
20.07.2021;15:15:00;34414;260.9;48
20.07.2021;15:25:00;31704;266.4;47
20.07.2021;15:35:00;13170;268.4;39
20.07.2021;15:45:00;16238;271.2;40
20.07.2021;15:55:00;27129;275.4;44
20.07.2021;16:05:00;23204;279.5;43
20.07.2021;16:15:00;19189;282.7;42
20.07.2021;16:25:00;22323;286.3;43
20.07.2021;16:35:00;20705;289.9;42
20.07.2021;16:45:00;18781;293.1;41
20.07.2021;16:55:00;16994;295.9;41
20.07.2021;17:05:00;16009;298.7;40
20.07.2021;17:15:00;14475;301.1;40
20.07.2021;17:25:00;12992;303.4;39
20.07.2021;17:35:00;11505;305.4;38
20.07.2021;17:45:00;10137;307.1;37
20.07.2021;17:55:00;8714;308.6;36
20.07.2021;18:05:00;7470;309.9;36
20.07.2021;18:15:00;6235;311.0;35
20.07.2021;18:25:00;5160;311.9;36
20.07.2021;18:35:00;4241;312.7;37
20.07.2021;18:45:00;3581;313.3;36
20.07.2021;18:55:00;3089;313.8;38
20.07.2021;19:05:00;2743;314.3;35
20.07.2021;19:15:00;2592;314.7;37
20.07.2021;19:25:00;2416;315.2;36
20.07.2021;19:35:00;2258;315.5;37
20.07.2021;19:45:00;2099;315.9;38
20.07.2021;19:55:00;1925;316.2;35
20.07.2021;20:05:00;1735;316.5;37
20.07.2021;20:15:00;1538;316.8;39
20.07.2021;20:25:00;1316;317.0;36
20.07.2021;20:35:00;1042;317.2;38
20.07.2021;20:45:00;750;317.3;39
20.07.2021;20:55:00;502;317.4;35
20.07.2021;21:05:00;281;317.5;37
20.07.2021;21:15:00;59;317.5;38
21.07.2021;05:45:00;1;0;31
21.07.2021;05:55:00;205;0;32
21.07.2021;06:05:00;482;0;33
21.07.2021;06:15:00;875;0.2;34
21.07.2021;06:25:00;1303;0.4;36
21.07.2021;06:35:00;1912;0.7;37
21.07.2021;06:45:00;2554;1.1;39
21.07.2021;06:55:00;4294;1.7;35
21.07.2021;07:05:00;5190;2.5;38
21.07.2021;07:15:00;9099;3.7;37
21.07.2021;07:25:00;12147;5.7;36
21.07.2021;07:35:00;16773;8.2;38
21.07.2021;07:45:00;19236;11.3;40
21.07.2021;14:10:00;36817;28.8;48
21.07.2021;14:20:00;36241;35.0;48
21.07.2021;14:30:00;35236;40.8;47
21.07.2021;14:40:00;33801;46.5;47
21.07.2021;14:50:00;32938;52.1;47
21.07.2021;15:00:00;32586;57.5;47
21.07.2021;15:10:00;30705;62.7;46
21.07.2021;15:20:00;30042;67.7;46
21.07.2021;15:30:00;28760;72.6;45
21.07.2021;15:40:00;28003;77.3;45
21.07.2021;15:50:00;26353;81.8;44
21.07.2021;16:00:00;24146;85.9;43
21.07.2021;16:10:00;23820;89.9;44
21.07.2021;16:20:00;18858;93.4;42
21.07.2021;16:30:00;20234;96.9;42
21.07.2021;16:40:00;19330;100.1;42
21.07.2021;16:50:00;18039;103.1;41
21.07.2021;17:00:00;16373;106.0;41
21.07.2021;17:10:00;14989;108.5;40
21.07.2021;17:20:00;13445;110.9;39
21.07.2021;17:30:00;11931;112.9;39
21.07.2021;17:40:00;10565;114.7;38
21.07.2021;17:50:00;9146;116.3;37
21.07.2021;18:00:00;7841;117.6;36
21.07.2021;18:10:00;6562;118.8;35
21.07.2021;18:20:00;5351;119.7;35
21.07.2021;18:30:00;4354;120.5;38
21.07.2021;18:40:00;3586;121.1;35
21.07.2021;18:50:00;3092;121.7;37
21.07.2021;19:00:00;2731;122.1;37
21.07.2021;19:10:00;2566;122.6;36
21.07.2021;19:20:00;2452;123.0;38
21.07.2021;19:30:00;2229;123.4;35
21.07.2021;19:40:00;2016;123.7;37
21.07.2021;19:50:00;1907;124.0;38
21.07.2021;20:00:00;1829;124.3;36
21.07.2021;20:10:00;1673;124.6;38
21.07.2021;20:20:00;1433;124.9;38
21.07.2021;20:30:00;1132;125.1;36
21.07.2021;20:40:00;793;125.2;38
21.07.2021;20:50:00;481;125.3;39
21.07.2021;21:00:00;206;125.4;35
21.07.2021;21:10:00;18;125.4;37
21.07.2021;21:20:00;0;125.4;37
22.07.2021;05:45:00;0;0;31
22.07.2021;05:55:00;206;0;32
22.07.2021;06:05:00;611;0.1;33
22.07.2021;06:15:00;1043;0.2;34
22.07.2021;06:25:00;1579;0.4;36
22.07.2021;06:35:00;2182;0.8;37
22.07.2021;06:45:00;2768;1.2;39
22.07.2021;06:55:00;4209;1.8;36
22.07.2021;07:05:00;4954;2.6;37
22.07.2021;07:15:00;6997;3.7;37
22.07.2021;07:25:00;10784;5.3;36
22.07.2021;07:35:00;14860;7.6;37
22.07.2021;07:45:00;17307;10.4;39
22.07.2021;07:55:00;19129;13.5;40
22.07.2021;08:05:00;20872;16.9;41
22.07.2021;08:15:00;22025;20.5;41
22.07.2021;08:25:00;23931;24.4;42
22.07.2021;08:35:00;25799;28.7;43
22.07.2021;08:45:00;27101;33.1;43
22.07.2021;08:55:00;28925;37.9;44
22.07.2021;09:05:00;30219;42.9;45
22.07.2021;09:15:00;31499;48.1;45
22.07.2021;09:25:00;32528;53.4;46
22.07.2021;09:35:00;33492;59.1;46
22.07.2021;09:45:00;34570;64.7;47
22.07.2021;09:55:00;35787;70.6;47
22.07.2021;10:05:00;36412;76.7;48
22.07.2021;10:15:00;36683;82.7;48
22.07.2021;10:25:00;37175;88.9;48
22.07.2021;10:35:00;37844;95.2;49
22.07.2021;10:45:00;38424;101.6;49
22.07.2021;10:55:00;38957;108.1;49
22.07.2021;11:05:00;39460;114.6;50
22.07.2021;11:15:00;39544;121.2;50
22.07.2021;11:25:00;40076;128.0;50
22.07.2021;11:35:00;40351;134.6;50
22.07.2021;11:45:00;40550;141.4;51
22.07.2021;11:55:00;40591;148.2;51
22.07.2021;12:05:00;40651;154.9;51
22.07.2021;12:15:00;41031;161.7;51
22.07.2021;12:25:00;40916;168.6;51
22.07.2021;12:35:00;40788;175.4;51
22.07.2021;12:45:00;39972;182.1;51
22.07.2021;12:55:00;39775;188.7;51
22.07.2021;13:05:00;39487;195.3;51
22.07.2021;13:15:00;39465;201.9;50
22.07.2021;13:25:00;39158;208.4;51
22.07.2021;13:35:00;38402;214.8;50
22.07.2021;13:45:00;38136;221.2;50
22.07.2021;13:55:00;37218;227.5;50
22.07.2021;14:05:00;36694;233.6;49
22.07.2021;14:15:00;36452;239.0;49
22.07.2021;14:25:00;35610;245.0;49
22.07.2021;14:35:00;34594;250.8;48
22.07.2021;14:45:00;33696;256.4;48
22.07.2021;14:55:00;32523;261.9;48
22.07.2021;15:05:00;30735;266.4;46
22.07.2021;15:15:00;30603;271.5;47
22.07.2021;15:25:00;30916;276.6;47
22.07.2021;15:35:00;28168;281.4;46
22.07.2021;15:45:00;27343;286.1;45
22.07.2021;15:55:00;25916;290.4;45
22.07.2021;16:05:00;24043;294.5;44
22.07.2021;16:15:00;22826;298.3;44
22.07.2021;16:25:00;21446;301.9;43
22.07.2021;16:35:00;20044;305.4;42
22.07.2021;16:45:00;18720;308.5;42
22.07.2021;16:55:00;17491;311.5;41
22.07.2021;17:05:00;12778;314.0;40
22.07.2021;17:15:00;14203;316.3;40
22.07.2021;17:25:00;12941;318.5;40
22.07.2021;17:35:00;11561;320.5;39
22.07.2021;17:45:00;10171;322.3;38
22.07.2021;17:55:00;8672;323.8;37
22.07.2021;18:05:00;7743;325.1;36
22.07.2021;18:15:00;7655;326.5;36
22.07.2021;18:25:00;6191;327.5;35
22.07.2021;18:35:00;4377;328.3;35
22.07.2021;18:45:00;3770;329.0;38
22.07.2021;18:55:00;3210;329.5;35
22.07.2021;19:05:00;2894;330.0;37
22.07.2021;19:15:00;2727;330.5;36
22.07.2021;19:25:00;2491;330.9;37
22.07.2021;19:35:00;2312;331.3;38
22.07.2021;19:45:00;2126;331.7;35
22.07.2021;19:55:00;1942;332.0;38
22.07.2021;20:05:00;1741;332.3;39
22.07.2021;20:15:00;1557;332.6;36
22.07.2021;20:25:00;1334;332.8;38
22.07.2021;20:35:00;1050;333.0;39
22.07.2021;20:45:00;770;333.1;36
22.07.2021;20:55:00;486;333.2;38
22.07.2021;21:05:00;223;333.3;38
22.07.2021;21:15:00;0;333.3;38
23.07.2021;05:45:00;1;0;31
23.07.2021;05:55:00;16;0;32
23.07.2021;06:05:00;379;0;33
23.07.2021;06:15:00;830;0.1;34
23.07.2021;06:25:00;1301;0.3;35
23.07.2021;06:35:00;1902;0.6;37
23.07.2021;06:45:00;2549;1.0;38
23.07.2021;06:55:00;4039;1.6;35
23.07.2021;07:05:00;4934;2.4;38
23.07.2021;07:15:00;7097;3.4;36
23.07.2021;07:25:00;11397;5.2;37
23.07.2021;07:35:00;15227;7.5;37
23.07.2021;07:45:00;17995;10.4;39
23.07.2021;07:55:00;20326;13.7;41
23.07.2021;08:05:00;21663;17.2;41
23.07.2021;08:15:00;23324;21.0;42
23.07.2021;08:25:00;25010;25.2;43
23.07.2021;08:35:00;26511;29.5;43
23.07.2021;08:45:00;27450;34.0;44
23.07.2021;08:55:00;29144;38.8;44
23.07.2021;09:05:00;30639;43.8;45
23.07.2021;09:15:00;31883;49.1;46
23.07.2021;09:25:00;33152;54.6;46
23.07.2021;09:35:00;34350;60.2;47
23.07.2021;09:45:00;33725;65.3;46
23.07.2021;09:55:00;36045;71.3;48
23.07.2021;10:05:00;36512;77.3;48
23.07.2021;10:15:00;36997;83.5;48
23.07.2021;10:25:00;37534;89.7;48
23.07.2021;10:35:00;38001;96.0;49
23.07.2021;10:45:00;38365;102.4;49
23.07.2021;10:55:00;39092;109.0;49
23.07.2021;11:05:00;39460;115.4;50
23.07.2021;11:15:00;39793;122.1;50
23.07.2021;11:25:00;39958;128.7;50
23.07.2021;11:35:00;40163;135.4;51
23.07.2021;11:45:00;40807;142.1;51
23.07.2021;11:55:00;41159;148.9;51
23.07.2021;12:05:00;41006;155.8;51
23.07.2021;12:15:00;41051;162.6;51
23.07.2021;12:25:00;41480;169.5;52
23.07.2021;12:35:00;40747;176.4;51
23.07.2021;12:45:00;40261;183.1;51
23.07.2021;12:55:00;40117;189.8;51
23.07.2021;13:05:00;40249;196.5;51
23.07.2021;13:15:00;39582;203.1;51
23.07.2021;13:25:00;38912;209.6;51
23.07.2021;13:35:00;38319;216.0;50
23.07.2021;13:45:00;37866;222.4;50
23.07.2021;13:55:00;37186;228.6;50
23.07.2021;14:05:00;36556;234.7;49
23.07.2021;14:15:00;35229;240.6;49
23.07.2021;14:25:00;33883;246.4;48
23.07.2021;14:35:00;34681;252.1;49
23.07.2021;14:45:00;31689;257.7;48
23.07.2021;14:55:00;28677;261.7;45
23.07.2021;15:05:00;22393;266.6;45
23.07.2021;15:15:00;17464;269.1;41
23.07.2021;15:25:00;31362;274.7;47
23.07.2021;15:35:00;29322;279.5;46
23.07.2021;15:45:00;22307;283.6;44
23.07.2021;15:55:00;28552;288.0;45
23.07.2021;16:05:00;27057;292.6;45
23.07.2021;16:15:00;22698;296.6;43
23.07.2021;16:25:00;21909;300.3;43
23.07.2021;16:35:00;20925;303.8;43
23.07.2021;16:45:00;18669;306.9;42
23.07.2021;16:55:00;16796;309.8;41
23.07.2021;17:05:00;15367;312.4;41
23.07.2021;17:15:00;14107;314.9;40
23.07.2021;17:25:00;12851;317.1;40
23.07.2021;17:35:00;10758;318.9;39
23.07.2021;17:45:00;9547;320.6;38
23.07.2021;17:55:00;8738;322.1;37
23.07.2021;18:05:00;7826;323.4;36
23.07.2021;18:15:00;7854;324.7;36
23.07.2021;18:25:00;7782;326.1;36
23.07.2021;18:35:00;4349;326.9;35
23.07.2021;18:45:00;5456;327.7;38
23.07.2021;18:55:00;5461;328.7;35
23.07.2021;19:05:00;4743;329.5;35
23.07.2021;19:15:00;4535;330.2;38
23.07.2021;19:25:00;2974;330.8;35
23.07.2021;19:35:00;2187;331.2;37
23.07.2021;19:45:00;2749;331.6;38
23.07.2021;19:55:00;3649;332.2;35
23.07.2021;20:05:00;3355;332.8;38
23.07.2021;20:15:00;2186;333.2;35
23.07.2021;20:25:00;1149;333.4;38
23.07.2021;20:35:00;863;333.6;38
23.07.2021;20:45:00;672;333.7;35
23.07.2021;20:55:00;416;333.8;37
23.07.2021;21:05:00;178;333.8;38
24.07.2021;06:00:00;3;0;32
24.07.2021;06:10:00;18;0;33
24.07.2021;06:20:00;47;0;33
24.07.2021;06:40:00;99;0;34
24.07.2021;06:50:00;549;0;34
24.07.2021;07:00:00;993;0.2;36
24.07.2021;07:10:00;1185;0.4;37
24.07.2021;07:20:00;1110;0.6;38
24.07.2021;07:30:00;1397;0.8;38
24.07.2021;07:40:00;1714;1.1;35
24.07.2021;07:50:00;2100;1.4;37
24.07.2021;08:00:00;2696;1.8;38
24.07.2021;08:10:00;4757;2.5;36
24.07.2021;08:20:00;6366;3.6;35
24.07.2021;08:30:00;620;3.8;35
24.07.2021;08:40:00;392;3.9;37
24.07.2021;08:50:00;2961;4.3;38
24.07.2021;09:00:00;5321;5.0;35
24.07.2021;09:10:00;7128;6.2;37
24.07.2021;09:20:00;8043;7.5;35
24.07.2021;09:30:00;8702;8.8;38
24.07.2021;09:40:00;8582;10.3;35
24.07.2021;09:50:00;7719;11.6;35
24.07.2021;10:00:00;12009;13.5;37
24.07.2021;10:10:00;12029;15.5;37
24.07.2021;10:20:00;12995;17.5;37
24.07.2021;10:30:00;24545;21.0;42
24.07.2021;10:40:00;23800;25.8;43
24.07.2021;10:50:00;16933;28.9;40
24.07.2021;11:00:00;18141;31.7;40
24.07.2021;11:10:00;19905;35.0;41
24.07.2021;11:20:00;26068;39.0;43
24.07.2021;11:30:00;18177;43.2;41
24.07.2021;11:40:00;29636;47.6;44
24.07.2021;11:50:00;41561;54.3;49
24.07.2021;12:00:00;31855;60.0;46
24.07.2021;12:10:00;36627;66.1;48
24.07.2021;12:20:00;39070;72.4;49
24.07.2021;12:30:00;41361;79.1;50
24.07.2021;12:40:00;22572;84.0;44
24.07.2021;12:50:00;40325;90.6;50
24.07.2021;13:00:00;35722;96.7;49
24.07.2021;13:10:00;30549;102.3;47
24.07.2021;13:20:00;30975;108.0;47
24.07.2021;13:30:00;27177;112.6;45
24.07.2021;13:40:00;33719;117.7;47
24.07.2021;13:50:00;29375;122.9;46
24.07.2021;14:00:00;30448;128.0;46
24.07.2021;14:10:00;35775;133.3;48
24.07.2021;14:20:00;34974;139.1;48
24.07.2021;14:30:00;29537;144.1;45
24.07.2021;14:40:00;15446;147.0;41
24.07.2021;14:50:00;22321;151.4;44
24.07.2021;15:00:00;13063;153.6;40
24.07.2021;15:10:00;25125;157.1;43
24.07.2021;15:20:00;28922;161.9;45
24.07.2021;15:30:00;16890;165.0;41
24.07.2021;15:40:00;7893;166.8;38
24.07.2021;15:50:00;2173;167.4;37
24.07.2021;16:00:00;633;167.5;39
24.07.2021;16:10:00;794;167.6;40
24.07.2021;16:20:00;7404;168.5;36
24.07.2021;16:30:00;6838;169.7;36
24.07.2021;16:40:00;1126;170.0;37
24.07.2021;16:50:00;547;170.2;39
24.07.2021;17:00:00;143;170.2;39
24.07.2021;17:10:00;9;170.2;39
24.07.2021;17:20:00;6;170.2;39
24.07.2021;17:30:00;11;170.2;38
24.07.2021;17:40:00;160;170.2;38
24.07.2021;17:50:00;256;170.2;37
24.07.2021;18:00:00;313;170.3;38
24.07.2021;18:10:00;465;170.4;39
24.07.2021;18:20:00;766;170.5;35
24.07.2021;18:30:00;809;170.6;38
24.07.2021;18:40:00;785;170.7;38
24.07.2021;18:50:00;1175;170.9;37
24.07.2021;19:00:00;2178;171.2;37
24.07.2021;19:10:00;3135;171.7;39
24.07.2021;19:20:00;2107;172.1;36
24.07.2021;19:35:00;1153;172.5;38
24.07.2021;19:45:00;3802;173.0;35
24.07.2021;19:55:00;5810;173.9;37
24.07.2021;20:05:00;2647;174.5;35
24.07.2021;20:15:00;988;174.7;37
24.07.2021;20:25:00;697;174.8;38
24.07.2021;20:35:00;614;174.9;39
24.07.2021;20:45:00;334;175.0;36
24.07.2021;20:55:00;93;175.0;38
24.07.2021;21:05:00;2;175.0;37
25.07.2021;06:05:00;68;0;32
25.07.2021;06:15:00;517;0;33
25.07.2021;06:25:00;1023;0.2;34
25.07.2021;06:35:00;906;0.3;35
25.07.2021;06:45:00;1075;0.5;37
25.07.2021;06:55:00;2429;0.9;38
25.07.2021;07:05:00;3660;1.4;34
25.07.2021;07:15:00;2262;1.8;37
25.07.2021;07:25:00;1841;2.2;38
25.07.2021;07:35:00;1747;2.4;36
25.07.2021;07:45:00;3263;2.9;36
25.07.2021;07:55:00;3415;3.5;38
25.07.2021;08:05:00;3177;4.0;36
25.07.2021;08:15:00;4629;4.7;38
25.07.2021;08:25:00;8412;6.0;35
25.07.2021;08:35:00;13879;8.0;36
25.07.2021;08:45:00;11439;10.5;37
25.07.2021;08:55:00;9020;12.1;35
25.07.2021;09:05:00;7865;13.4;35
25.07.2021;09:15:00;9277;14.8;37
25.07.2021;09:25:00;8820;16.2;35
25.07.2021;09:35:00;13919;18.3;36
25.07.2021;09:45:00;9817;20.1;36
25.07.2021;09:55:00;8202;21.5;35
25.07.2021;10:05:00;11440;23.2;35
25.07.2021;10:15:00;17326;25.5;38
25.07.2021;10:25:00;32667;29.9;44
25.07.2021;10:35:00;24572;34.8;43
25.07.2021;10:45:00;19867;38.4;41
25.07.2021;10:55:00;12632;40.7;38
25.07.2021;11:05:00;19334;43.7;40
25.07.2021;11:15:00;16685;47.1;40
25.07.2021;11:25:00;8490;48.8;36
25.07.2021;11:35:00;5930;49.9;35
25.07.2021;11:45:00;3922;50.6;38
25.07.2021;11:55:00;7491;51.7;35
25.07.2021;12:05:00;7884;52.9;37
25.07.2021;12:15:00;3173;53.5;35
25.07.2021;12:25:00;10895;54.9;37
25.07.2021;12:35:00;7079;56.3;35
25.07.2021;12:45:00;4665;57.2;37
25.07.2021;12:55:00;1889;57.7;36
25.07.2021;13:05:00;1074;57.9;36
25.07.2021;13:15:00;294;58.0;37
25.07.2021;13:25:00;182;58.0;39
25.07.2021;13:35:00;130;58.0;35
25.07.2021;13:45:00;13;58.0;36
25.07.2021;13:55:00;342;58.1;37
25.07.2021;14:05:00;768;58.2;38
25.07.2021;14:15:00;1730;58.4;39
25.07.2021;14:25:00;5933;59.1;36
25.07.2021;14:35:00;11505;60.9;37
25.07.2021;14:45:00;19342;63.7;39
25.07.2021;14:55:00;44996;70.5;50
25.07.2021;15:05:00;28283;76.1;45
25.07.2021;15:15:00;21559;80.0;42
25.07.2021;15:25:00;14068;82.8;39
25.07.2021;15:35:00;15384;85.1;39
25.07.2021;15:45:00;19914;88.1;40
25.07.2021;15:55:00;9714;90.5;38
25.07.2021;16:05:00;3881;91.3;36
25.07.2021;16:15:00;2928;91.8;38
25.07.2021;16:25:00;1397;92.1;35
25.07.2021;16:35:00;958;92.3;37
25.07.2021;16:45:00;3034;92.6;38
25.07.2021;16:55:00;8914;93.8;35
25.07.2021;17:05:00;21606;96.6;39
25.07.2021;17:15:00;17176;100.4;41
25.07.2021;17:25:00;11509;102.4;37
25.07.2021;17:35:00;9220;103.9;36
25.07.2021;17:45:00;10438;105.6;36
25.07.2021;17:55:00;12655;107.9;38
25.07.2021;18:05:00;6003;109.1;35
25.07.2021;18:15:00;5046;110.0;38
25.07.2021;18:25:00;4049;110.7;35
25.07.2021;18:35:00;5271;111.6;38
25.07.2021;18:45:00;4757;112.4;36
25.07.2021;18:55:00;7792;113.5;37
25.07.2021;19:05:00;6268;114.6;35
25.07.2021;19:15:00;5268;115.6;38
25.07.2021;19:25:00;3907;116.3;35
25.07.2021;19:35:00;4239;117.0;38
25.07.2021;19:45:00;4278;117.7;35
25.07.2021;19:55:00;3287;118.3;38
25.07.2021;20:05:00;2164;118.7;35
25.07.2021;20:15:00;1678;119.0;37
25.07.2021;20:25:00;1400;119.3;39
25.07.2021;20:35:00;1132;119.5;35
25.07.2021;20:45:00;519;119.6;37
25.07.2021;20:55:00;263;119.6;38
25.07.2021;21:05:00;15;119.6;38
26.07.2021;05:55:00;2;0;31
26.07.2021;06:05:00;4;0;32
26.07.2021;06:15:00;186;0;33
26.07.2021;06:25:00;470;0;33
26.07.2021;06:35:00;1096;0.2;35
26.07.2021;06:45:00;2353;0.5;36
26.07.2021;06:55:00;3889;1.1;38
26.07.2021;07:05:00;6249;1.9;36
26.07.2021;07:15:00;5754;3.1;35
26.07.2021;07:25:00;5792;4.0;38
26.07.2021;07:35:00;8387;5.3;35
26.07.2021;07:45:00;5399;6.5;35
26.07.2021;07:55:00;4955;7.3;38
26.07.2021;08:05:00;16377;9.3;37
26.07.2021;08:15:00;10100;11.5;36
26.07.2021;08:25:00;26062;14.9;41
26.07.2021;08:35:00;22943;18.9;41
26.07.2021;08:45:00;11608;21.2;37
26.07.2021;08:55:00;19553;24.3;40
26.07.2021;09:05:00;11491;26.8;38
26.07.2021;09:15:00;21637;30.7;41
26.07.2021;09:25:00;36059;36.6;47
26.07.2021;09:35:00;28561;41.6;44
26.07.2021;09:45:00;18492;44.9;40
26.07.2021;09:55:00;33383;51.2;47
26.07.2021;10:05:00;25872;55.7;44
26.07.2021;10:15:00;19925;58.8;41
26.07.2021;10:25:00;24532;62.6;42
26.07.2021;10:35:00;24598;66.9;43
26.07.2021;10:45:00;21932;70.6;42
26.07.2021;10:55:00;17088;73.3;40
26.07.2021;11:05:00;21558;76.7;41
26.07.2021;11:15:00;15383;79.8;39
26.07.2021;11:25:00;17289;82.7;40
26.07.2021;11:35:00;30919;87.1;44
26.07.2021;11:45:00;32703;93.0;46
26.07.2021;11:55:00;43534;99.9;51
26.07.2021;12:05:00;14861;102.3;39
26.07.2021;12:15:00;42588;109.7;51
26.07.2021;12:25:00;18357;114.7;43
26.07.2021;12:35:00;37451;121.0;49
26.07.2021;12:45:00;42871;128.2;51
26.07.2021;12:55:00;43106;135.3;52
26.07.2021;13:05:00;43916;142.6;52
26.07.2021;13:15:00;42604;149.8;52
26.07.2021;13:25:00;42118;156.8;51
26.07.2021;13:35:00;16886;161.6;43
26.07.2021;13:45:00;28479;165.1;44
26.07.2021;13:55:00;39643;172.1;50
26.07.2021;14:05:00;32729;177.9;47
26.07.2021;14:15:00;39016;184.2;49
26.07.2021;14:25:00;14379;187.4;41
26.07.2021;14:35:00;12473;189.6;39
26.07.2021;14:45:00;13216;191.7;39
26.07.2021;14:55:00;9477;193.4;38
26.07.2021;15:05:00;7176;194.7;37
26.07.2021;15:15:00;6486;195.8;37
26.07.2021;15:25:00;4701;196.7;36
26.07.2021;15:35:00;2926;197.2;39
26.07.2021;15:45:00;1396;197.5;38
26.07.2021;15:55:00;702;197.6;37
26.07.2021;16:05:00;548;197.7;39
26.07.2021;16:15:00;593;197.8;39
26.07.2021;16:25:00;793;197.9;37
26.07.2021;16:35:00;2445;198.3;39
26.07.2021;16:45:00;5642;199.0;35
26.07.2021;16:55:00;12574;200.8;36
26.07.2021;17:05:00;14461;203.2;38
26.07.2021;17:15:00;13429;205.7;39
26.07.2021;17:25:00;10392;207.5;36
26.07.2021;17:35:00;10683;209.1;36
26.07.2021;17:45:00;8194;210.5;35
26.07.2021;17:55:00;9080;212.0;35
26.07.2021;18:05:00;8418;213.4;35
26.07.2021;18:15:00;6272;214.5;37
26.07.2021;18:25:00;3403;215.3;35
26.07.2021;18:35:00;3638;215.8;37
26.07.2021;18:45:00;1236;216.2;39
26.07.2021;18:55:00;952;216.3;35
26.07.2021;19:05:00;1162;216.5;37
26.07.2021;19:15:00;1950;216.8;39
26.07.2021;19:25:00;1068;217.0;35
26.07.2021;19:35:00;908;217.2;37
26.07.2021;19:45:00;1748;217.4;38
26.07.2021;19:55:00;2209;217.9;35
26.07.2021;20:05:00;994;218.0;37
26.07.2021;20:15:00;1641;218.3;38
26.07.2021;20:25:00;406;218.4;37
26.07.2021;20:35:00;299;218.4;36
26.07.2021;20:45:00;252;218.5;37
26.07.2021;20:55:00;173;218.5;38
26.07.2021;21:05:00;9;218.5;38
26.07.2021;21:15:00;0;218.5;38
27.07.2021;06:05:00;17;0;32
27.07.2021;06:15:00;263;0;32
27.07.2021;06:25:00;671;0.1;33
27.07.2021;06:35:00;1633;0.3;34
27.07.2021;06:45:00;2276;0.7;36
27.07.2021;06:55:00;4672;1.3;38
27.07.2021;07:05:00;5584;2.2;36
27.07.2021;07:15:00;3356;2.8;38
27.07.2021;07:25:00;5528;3.6;35
27.07.2021;07:35:00;14893;5.8;38
27.07.2021;07:45:00;18427;8.6;39
27.07.2021;07:55:00;20507;11.9;41
27.07.2021;08:05:00;22284;15.6;41
27.07.2021;08:15:00;23923;19.5;42
27.07.2021;08:25:00;26185;23.7;43
27.07.2021;08:35:00;26922;28.0;43
27.07.2021;08:45:00;29375;32.8;44
27.07.2021;08:55:00;31126;37.7;44
27.07.2021;09:05:00;19018;41.3;41
27.07.2021;09:15:00;21799;44.6;41
27.07.2021;09:25:00;28384;48.9;44
27.07.2021;09:35:00;34063;54.0;45
27.07.2021;09:45:00;35554;60.3;48
27.07.2021;09:55:00;41278;66.8;49
27.07.2021;10:05:00;30524;72.8;47
27.07.2021;10:15:00;37475;78.5;48
27.07.2021;10:25:00;32146;83.7;46
27.07.2021;10:35:00;30227;88.9;46
27.07.2021;10:45:00;35671;93.8;47
27.07.2021;10:55:00;24947;98.1;44
27.07.2021;11:05:00;12843;100.5;39
27.07.2021;11:15:00;14148;102.8;39
27.07.2021;11:25:00;10629;104.6;37
27.07.2021;11:35:00;7359;106.0;36
27.07.2021;11:45:00;11548;107.9;36
27.07.2021;11:55:00;14400;110.2;38
27.07.2021;12:05:00;14575;112.6;39
27.07.2021;12:15:00;13255;115.2;38
27.07.2021;12:25:00;14149;117.6;38
27.07.2021;12:35:00;18184;120.8;40
27.07.2021;12:45:00;18599;123.8;40
27.07.2021;12:55:00;17436;127.2;40
27.07.2021;13:05:00;23520;130.5;42
27.07.2021;13:15:00;27960;135.1;44
27.07.2021;13:25:00;23566;139.1;42
27.07.2021;13:35:00;25851;142.8;43
27.07.2021;13:45:00;23660;147.2;43
27.07.2021;13:55:00;25781;151.1;43
27.07.2021;14:05:00;26913;156.5;45
27.07.2021;14:15:00;30783;161.5;46
27.07.2021;14:25:00;25910;166.1;43
27.07.2021;14:35:00;27410;170.6;44
27.07.2021;14:45:00;34618;176.7;48
27.07.2021;14:55:00;30086;182.1;46
27.07.2021;15:05:00;34916;187.9;47
27.07.2021;15:15:00;21498;191.9;42
27.07.2021;15:25:00;28161;196.4;44
27.07.2021;15:35:00;28764;201.3;45
27.07.2021;15:45:00;27554;206.0;45
27.07.2021;15:55:00;26521;209.9;44
27.07.2021;16:05:00;22234;213.7;43
27.07.2021;16:15:00;26698;217.9;44
27.07.2021;16:25:00;24000;222.1;44
27.07.2021;16:35:00;19455;225.5;42
27.07.2021;16:45:00;20413;228.6;41
27.07.2021;16:55:00;14263;231.4;40
27.07.2021;17:05:00;12566;233.6;39
27.07.2021;17:15:00;10762;235.2;37
27.07.2021;17:25:00;10224;237.0;37
27.07.2021;17:35:00;8680;238.5;36
27.07.2021;17:45:00;14121;240.7;38
27.07.2021;17:55:00;6445;242.1;36
27.07.2021;18:05:00;5123;243.0;35
27.07.2021;18:15:00;3557;243.7;38
27.07.2021;18:25:00;2316;244.2;35
27.07.2021;18:35:00;1159;244.4;38
27.07.2021;18:45:00;661;244.6;38
27.07.2021;18:55:00;680;244.7;36
27.07.2021;19:05:00;937;244.8;37
27.07.2021;19:15:00;377;244.9;38
27.07.2021;19:25:00;280;245.0;39
27.07.2021;19:35:00;645;245.1;36
27.07.2021;19:45:00;866;245.2;38
27.07.2021;19:55:00;713;245.3;38
27.07.2021;20:05:00;672;245.4;36
27.07.2021;20:15:00;72;245.5;37
28.07.2021;05:55:00;5;0;30
28.07.2021;06:05:00;17;0;32
28.07.2021;06:15:00;446;0;32
28.07.2021;06:25:00;357;0.1;33
28.07.2021;06:35:00;806;0.2;34
28.07.2021;06:45:00;839;0.3;36
28.07.2021;06:55:00;1042;0.5;37
28.07.2021;07:05:00;1175;0.7;38
28.07.2021;07:15:00;822;0.8;39
28.07.2021;07:25:00;904;1.0;36
28.07.2021;07:35:00;1178;1.2;36
28.07.2021;07:45:00;1685;1.4;37
28.07.2021;07:55:00;2075;1.8;39
28.07.2021;08:05:00;1846;2.1;35
28.07.2021;08:15:00;1472;2.4;37
28.07.2021;08:25:00;968;2.6;39
28.07.2021;08:35:00;1448;2.8;34
28.07.2021;08:45:00;953;3.0;36
28.07.2021;08:55:00;1793;3.3;38
28.07.2021;09:05:00;3382;3.7;35
28.07.2021;09:15:00;3505;4.3;37
28.07.2021;09:25:00;3950;5.0;35
28.07.2021;09:35:00;4894;5.8;38
28.07.2021;09:45:00;4958;6.6;34
28.07.2021;09:55:00;6133;7.5;38
28.07.2021;10:05:00;4956;8.4;35
28.07.2021;10:15:00;4886;9.2;38
28.07.2021;10:25:00;4386;10.0;36
28.07.2021;10:35:00;2003;10.4;38
28.07.2021;10:45:00;4933;11.0;35
28.07.2021;10:55:00;4332;11.8;38
28.07.2021;11:05:00;4710;12.7;34
28.07.2021;11:15:00;5397;13.5;38
28.07.2021;11:25:00;5986;14.5;35
28.07.2021;11:35:00;5552;15.4;38
28.07.2021;11:45:00;5386;16.5;34
28.07.2021;11:55:00;4620;17.3;38
28.07.2021;12:05:00;5251;18.3;34
28.07.2021;12:15:00;2359;18.9;37
28.07.2021;12:25:00;6144;19.6;37
28.07.2021;12:35:00;5418;20.7;35
28.07.2021;12:45:00;4833;21.7;38
28.07.2021;12:55:00;5271;22.8;34
28.07.2021;13:05:00;4553;23.4;37
28.07.2021;13:15:00;10198;24.9;36
28.07.2021;13:25:00;8308;26.3;35
28.07.2021;13:35:00;18714;28.6;39
28.07.2021;13:45:00;10818;30.9;37
28.07.2021;13:55:00;9789;32.5;35
28.07.2021;14:05:00;16031;35.2;38
28.07.2021;14:15:00;8606;36.9;35
28.07.2021;14:25:00;4896;37.8;37
28.07.2021;14:35:00;10135;39.5;36
28.07.2021;14:45:00;5463;40.4;36
28.07.2021;14:55:00;13672;42.3;37
28.07.2021;15:05:00;5275;43.4;35
28.07.2021;15:15:00;7758;44.6;37
28.07.2021;15:25:00;8966;46.0;35
28.07.2021;15:35:00;8228;47.4;36
28.07.2021;15:45:00;12376;49.3;37
28.07.2021;15:55:00;27464;52.8;41
28.07.2021;16:05:00;27998;57.4;43
28.07.2021;16:15:00;25985;61.0;42
28.07.2021;16:25:00;20260;63.9;40
28.07.2021;16:35:00;15989;67.1;40
28.07.2021;16:45:00;19315;70.3;40
28.07.2021;16:55:00;17092;73.3;40
28.07.2021;17:05:00;11478;75.6;39
28.07.2021;17:15:00;7702;77.0;35
28.07.2021;17:25:00;11216;78.5;37
28.07.2021;17:35:00;9930;80.3;36
28.07.2021;17:45:00;8666;81.8;35
28.07.2021;17:55:00;11889;83.8;36
28.07.2021;18:05:00;10518;85.9;37
28.07.2021;18:15:00;7712;87.3;35
28.07.2021;18:25:00;4901;88.2;36
28.07.2021;18:35:00;3949;88.9;37
28.07.2021;18:45:00;3139;89.5;36
28.07.2021;18:55:00;2893;90.0;38
28.07.2021;19:05:00;2468;90.4;35
28.07.2021;19:15:00;2325;90.8;37
28.07.2021;19:25:00;2310;91.2;37
28.07.2021;19:35:00;2543;91.6;36
28.07.2021;19:45:00;2058;91.9;38
28.07.2021;19:55:00;1949;92.3;34
28.07.2021;20:05:00;1504;92.6;37
28.07.2021;20:25:00;961;92.9;35
28.07.2021;20:35:00;788;93.1;37
28.07.2021;20:45:00;590;93.2;38
28.07.2021;20:55:00;286;93.2;39
28.07.2021;21:05:00;40;93.3;35
28.07.2021;21:15:00;0;93.3;36
29.07.2021;06:00:00;4;0;31
29.07.2021;06:10:00;274;0;32
29.07.2021;06:20:00;701;0.1;33
29.07.2021;06:30:00;1848;0.3;35
29.07.2021;06:40:00;1181;0.6;36
29.07.2021;06:50:00;3420;1.0;38
29.07.2021;07:00:00;3340;1.5;35
29.07.2021;07:10:00;5778;2.4;38
29.07.2021;07:20:00;7192;3.3;35
29.07.2021;07:30:00;11216;5.0;36
29.07.2021;07:40:00;8921;6.5;37
29.07.2021;07:50:00;14012;8.8;37
29.07.2021;08:00:00;22037;12.2;40
29.07.2021;08:10:00;6482;13.5;35
29.07.2021;08:20:00;7110;14.7;38
29.07.2021;08:30:00;16152;17.5;38
29.07.2021;08:40:00;22679;21.3;41
29.07.2021;08:50:00;19917;25.3;41
29.07.2021;09:00:00;12725;27.5;37
29.07.2021;09:10:00;25029;30.8;41
29.07.2021;09:20:00;31744;35.3;45
29.07.2021;09:30:00;37815;41.1;47
29.07.2021;09:40:00;22318;46.2;43
29.07.2021;09:50:00;38952;52.3;48
29.07.2021;10:00:00;42258;59.2;49
29.07.2021;10:10:00;37305;66.0;49
29.07.2021;10:20:00;16534;68.7;40
29.07.2021;10:30:00;18412;71.8;40
29.07.2021;10:40:00;31026;76.1;44
29.07.2021;10:50:00;26198;80.5;45
29.07.2021;11:00:00;30789;84.5;43
29.07.2021;11:10:00;45413;92.1;51
29.07.2021;11:20:00;41910;99.0;51
29.07.2021;11:30:00;37634;105.9;50
29.07.2021;11:40:00;40654;111.8;49
29.07.2021;11:50:00;20835;115.6;41
29.07.2021;12:00:00;30824;121.5;47
29.07.2021;12:10:00;25893;126.2;44
29.07.2021;12:20:00;25837;130.3;44
29.07.2021;12:30:00;21686;133.2;41
29.07.2021;12:40:00;23394;137.2;44
29.07.2021;12:50:00;31848;141.1;44
29.07.2021;13:00:00;15445;144.8;41
29.07.2021;13:10:00;39870;149.3;47
29.07.2021;13:20:00;44031;156.1;50
29.07.2021;13:30:00;22109;161.9;45
29.07.2021;13:40:00;15953;165.6;42
29.07.2021;13:50:00;29621;169.4;44
29.07.2021;14:00:00;42738;176.2;50
29.07.2021;14:10:00;15577;179.8;41
29.07.2021;14:20:00;28242;183.7;44
29.07.2021;14:30:00;31122;187.7;44
29.07.2021;14:40:00;37243;193.9;49
29.07.2021;14:50:00;35720;199.1;47
29.07.2021;15:00:00;23562;202.0;42
29.07.2021;15:10:00;35551;206.1;46
29.07.2021;15:20:00;26826;210.9;45
29.07.2021;15:30:00;28930;214.7;45
29.07.2021;15:40:00;29582;218.9;44
29.07.2021;15:50:00;26763;223.5;45
29.07.2021;16:00:00;15602;226.1;39
29.07.2021;16:10:00;26949;230.2;44
29.07.2021;16:20:00;23135;234.2;43
29.07.2021;16:30:00;20767;237.7;42
29.07.2021;16:40:00;20370;241.2;42
29.07.2021;16:50:00;18475;244.3;41
29.07.2021;17:00:00;15990;247.1;40
29.07.2021;17:10:00;14208;249.5;40
29.07.2021;17:20:00;13447;251.8;40
29.07.2021;17:30:00;11454;253.8;39
29.07.2021;17:40:00;9498;255.5;37
29.07.2021;17:50:00;7878;256.9;36
29.07.2021;18:00:00;6408;258.0;35
29.07.2021;18:10:00;4996;258.9;35
29.07.2021;18:20:00;4133;259.6;38
29.07.2021;18:30:00;3281;260.2;35
29.07.2021;18:40:00;2688;260.7;37
29.07.2021;18:50:00;2316;261.1;38
29.07.2021;19:00:00;2085;261.4;36
29.07.2021;19:10:00;1965;261.8;38
29.07.2021;19:20:00;1793;262.1;36
29.07.2021;19:30:00;1678;262.4;37
29.07.2021;19:40:00;1557;262.6;38
29.07.2021;19:50:00;1415;262.9;35
29.07.2021;20:00:00;1257;263.1;37
29.07.2021;20:15:00;1020;263.4;39
29.07.2021;20:25:00;770;263.5;35
29.07.2021;20:35:00;583;263.6;38
29.07.2021;20:45:00;346;263.7;38
29.07.2021;20:55:00;169;263.7;38
29.07.2021;21:05:00;2;263.7;36
30.07.2021;06:00:00;17;0;32
30.07.2021;06:10:00;355;0;32
30.07.2021;06:20:00;538;0.1;33
30.07.2021;06:30:00;902;0.2;34
30.07.2021;06:40:00;1475;0.4;36
30.07.2021;06:50:00;2060;0.8;37
30.07.2021;07:00:00;3543;1.3;38
30.07.2021;07:15:00;5366;2.5;38
30.07.2021;07:25:00;9721;3.8;37
30.07.2021;07:35:00;13308;5.8;37
30.07.2021;07:45:00;8747;7.7;36
30.07.2021;07:55:00;12005;9.6;37
30.07.2021;08:05:00;21612;13.1;41
30.07.2021;08:15:00;23585;17.0;42
30.07.2021;08:25:00;25178;21.1;42
30.07.2021;08:35:00;26701;25.5;43
30.07.2021;08:45:00;28098;30.1;44
30.07.2021;08:55:00;30116;35.1;45
30.07.2021;09:05:00;31944;40.3;45
30.07.2021;09:15:00;32954;45.8;46
30.07.2021;09:25:00;33960;51.4;46
30.07.2021;09:35:00;35096;57.2;47
30.07.2021;09:45:00;35594;63.1;47
30.07.2021;09:55:00;35993;69.1;48
30.07.2021;10:05:00;36155;75.1;48
30.07.2021;10:15:00;36829;81.2;48
30.07.2021;10:25:00;32606;87.1;47
30.07.2021;10:35:00;38887;93.4;49
30.07.2021;10:45:00;39599;99.9;49
30.07.2021;10:55:00;40075;106.6;49
30.07.2021;11:05:00;21937;111.6;44
30.07.2021;11:15:00;23716;115.8;43
30.07.2021;11:25:00;9995;118.8;39
30.07.2021;11:35:00;15282;121.1;39
30.07.2021;11:45:00;30219;125.4;45
30.07.2021;11:55:00;36961;130.6;48
30.07.2021;12:05:00;26538;135.0;44
30.07.2021;12:15:00;32632;140.4;46
30.07.2021;12:25:00;32272;145.1;46
30.07.2021;12:35:00;45646;152.3;52
30.07.2021;12:45:00;41406;158.9;50
30.07.2021;12:55:00;40948;165.0;49
30.07.2021;13:05:00;26105;170.4;46
30.07.2021;13:15:00;30219;176.0;46
30.07.2021;13:25:00;41470;182.1;50
30.07.2021;13:35:00;27792;187.3;45
30.07.2021;13:45:00;37665;193.3;48
30.07.2021;13:55:00;38336;199.6;49
30.07.2021;14:05:00;26564;204.7;45
30.07.2021;14:15:00;37128;210.6;49
30.07.2021;14:25:00;26089;215.9;46
30.07.2021;14:35:00;34449;221.7;48
30.07.2021;14:45:00;32701;227.2;47
30.07.2021;14:55:00;31594;232.5;47
30.07.2021;15:05:00;30485;237.7;47
30.07.2021;15:15:00;29117;242.6;46
30.07.2021;15:25:00;27866;247.3;46
30.07.2021;15:35:00;26733;251.8;45
30.07.2021;15:45:00;25516;256.1;44
30.07.2021;15:55:00;11653;258.8;40
30.07.2021;16:05:00;13832;261.0;40
30.07.2021;16:15:00;12853;263.2;39
30.07.2021;16:25:00;9211;264.9;37
30.07.2021;16:35:00;5814;266.0;37
30.07.2021;16:45:00;4147;266.7;37
30.07.2021;16:55:00;2464;267.2;39
30.07.2021;17:05:00;1422;267.5;35
30.07.2021;17:15:00;706;267.7;38
30.07.2021;17:25:00;318;267.7;39
30.07.2021;17:35:00;672;267.8;37
30.07.2021;17:45:00;1235;268.0;37
30.07.2021;17:55:00;1045;268.2;39
30.07.2021;18:05:00;3712;268.7;35
30.07.2021;18:15:00;5430;269.5;37
30.07.2021;18:25:00;8129;270.7;36
30.07.2021;18:35:00;9459;272.2;36
30.07.2021;18:45:00;8271;273.7;35
30.07.2021;18:55:00;3025;274.5;35
30.07.2021;19:05:00;1472;274.8;37
30.07.2021;19:15:00;4300;275.3;38
30.07.2021;19:25:00;3102;275.9;36
30.07.2021;19:35:00;2764;276.4;38
30.07.2021;19:45:00;1087;276.6;36
30.07.2021;19:55:00;179;276.7;37
30.07.2021;20:05:00;237;276.7;38
30.07.2021;20:15:00;335;276.8;39
30.07.2021;20:25:00;84;276.8;35
30.07.2021;20:35:00;13;276.8;36
30.07.2021;20:45:00;24;276.8;37
31.07.2021;06:05:00;3;0;31
31.07.2021;06:15:00;75;0;32
31.07.2021;06:25:00;322;0;33
31.07.2021;06:35:00;803;0.1;34
31.07.2021;06:45:00;973;0.3;35
31.07.2021;06:55:00;1927;0.6;37
31.07.2021;07:05:00;2740;1.0;38
31.07.2021;07:15:00;3892;1.6;35
31.07.2021;07:25:00;4296;2.3;38
31.07.2021;07:35:00;5535;3.1;35
31.07.2021;07:45:00;4258;3.8;39
31.07.2021;07:55:00;4300;4.6;36
31.07.2021;08:05:00;6599;5.5;37
31.07.2021;08:15:00;10295;7.1;35
31.07.2021;08:25:00;22986;9.9;39
31.07.2021;08:35:00;11965;12.3;37
31.07.2021;08:45:00;21419;15.4;40
31.07.2021;08:55:00;21843;18.5;41
31.07.2021;09:05:00;10278;20.5;36
31.07.2021;09:15:00;15487;22.8;37
31.07.2021;09:25:00;19929;25.8;40
31.07.2021;09:35:00;16652;29.1;39
31.07.2021;09:45:00;22760;33.3;42
31.07.2021;09:55:00;18893;36.4;40
31.07.2021;10:05:00;22081;39.7;41
31.07.2021;10:15:00;24671;43.5;42
31.07.2021;10:25:00;40954;50.3;49
31.07.2021;10:35:00;37836;55.9;47
