Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
31.07.2021;10:45:00;41099;63.0;50
31.07.2021;10:55:00;35343;68.8;47
31.07.2021;11:05:00;31930;74.0;45
31.07.2021;11:15:00;34386;79.2;46
31.07.2021;11:25:00;52187;86.7;53
31.07.2021;11:35:00;30201;92.9;47
31.07.2021;11:45:00;43451;100.1;51
31.07.2021;11:55:00;43688;107.3;52
31.07.2021;12:05:00;43615;114.6;52
31.07.2021;12:15:00;42127;121.8;51
31.07.2021;12:25:00;39931;128.7;50
31.07.2021;12:35:00;35215;134.9;48
31.07.2021;12:45:00;25221;139.0;44
31.07.2021;12:55:00;32189;143.3;45
31.07.2021;13:05:00;41624;149.0;49
31.07.2021;13:15:00;40181;154.9;49
31.07.2021;13:25:00;40792;161.3;51
31.07.2021;13:35:00;42142;167.2;50
31.07.2021;13:45:00;28911;172.8;46
31.07.2021;13:55:00;20925;176.7;42
31.07.2021;14:05:00;17160;180.6;41
31.07.2021;14:15:00;15488;183.2;40
31.07.2021;14:25:00;15611;185.6;39
31.07.2021;14:35:00;10685;187.6;38
31.07.2021;14:45:00;17284;190.4;40
31.07.2021;14:55:00;20180;193.6;41
31.07.2021;15:05:00;22960;197.2;42
31.07.2021;15:15:00;20954;201.3;42
31.07.2021;15:25:00;19436;204.7;41
31.07.2021;15:35:00;15726;207.4;40
31.07.2021;15:45:00;13693;210.1;39
31.07.2021;15:55:00;17078;213.0;40
31.07.2021;16:05:00;22023;216.2;41
31.07.2021;16:15:00;18724;220.4;42
31.07.2021;16:25:00;16778;223.0;40
31.07.2021;16:35:00;15671;225.6;40
31.07.2021;16:45:00;12904;227.8;38
31.07.2021;16:55:00;12090;229.8;38
31.07.2021;17:05:00;10025;231.8;37
31.07.2021;17:15:00;16626;234.3;39
31.07.2021;17:25:00;12404;236.5;38
31.07.2021;17:35:00;11959;238.2;36
31.07.2021;17:45:00;7745;239.8;35
31.07.2021;17:55:00;9346;241.1;35
31.07.2021;18:05:00;5072;242.2;35
31.07.2021;18:15:00;2581;242.7;37
31.07.2021;18:25:00;5168;243.5;36
31.07.2021;18:35:00;2642;244.0;36
31.07.2021;18:45:00;6410;244.9;38
31.07.2021;18:55:00;7834;246.1;35
31.07.2021;19:05:00;3866;247.0;36
31.07.2021;19:15:00;3368;247.5;38
31.07.2021;19:25:00;2546;248.1;35
31.07.2021;19:35:00;1559;248.3;37
31.07.2021;19:45:00;893;248.5;38
31.07.2021;19:55:00;687;248.6;35
31.07.2021;20:05:00;1190;248.8;37
31.07.2021;20:15:00;1410;249.0;38
31.07.2021;20:25:00;1404;249.2;36
31.07.2021;20:35:00;649;249.4;36
31.07.2021;20:45:00;123;249.4;37
01.08.2021;06:25:00;0;0;32
01.08.2021;06:35:00;140;0;32
01.08.2021;06:45:00;255;0;33
01.08.2021;06:55:00;471;0.1;34
01.08.2021;07:05:00;638;0.2;35
01.08.2021;07:15:00;685;0.3;36
01.08.2021;07:25:00;718;0.4;37
01.08.2021;07:35:00;848;0.5;38
01.08.2021;07:45:00;1249;0.7;39
01.08.2021;07:55:00;2018;1.0;34
01.08.2021;08:05:00;2465;1.4;37
01.08.2021;08:15:00;4045;2.0;38
01.08.2021;08:25:00;5412;2.9;37
01.08.2021;08:35:00;3762;3.6;36
01.08.2021;08:45:00;3463;4.2;36
01.08.2021;08:55:00;3906;4.8;38
01.08.2021;09:05:00;3324;5.4;36
01.08.2021;09:15:00;2157;5.8;38
01.08.2021;09:25:00;2228;6.2;37
01.08.2021;09:35:00;3405;6.7;37
01.08.2021;09:45:00;3852;7.3;37
01.08.2021;09:55:00;5232;8.2;37
01.08.2021;10:05:00;4276;9.0;35
01.08.2021;10:15:00;4005;9.6;37
01.08.2021;10:25:00;4490;10.3;35
01.08.2021;10:35:00;3765;11.0;37
01.08.2021;10:45:00;5006;11.7;35
01.08.2021;10:55:00;7342;12.9;38
01.08.2021;11:05:00;7335;14.1;35
01.08.2021;11:15:00;9123;15.6;36
01.08.2021;11:25:00;9237;17.0;35
01.08.2021;11:35:00;12735;19.0;36
01.08.2021;11:45:00;16748;21.5;38
01.08.2021;11:55:00;16345;24.4;39
01.08.2021;12:05:00;12119;26.5;37
01.08.2021;12:15:00;8850;28.2;35
01.08.2021;12:25:00;7382;29.4;38
01.08.2021;12:35:00;7695;30.7;35
01.08.2021;12:45:00;11410;32.4;35
01.08.2021;12:55:00;9713;34.1;35
01.08.2021;13:05:00;17079;36.7;38
01.08.2021;13:15:00;22066;40.3;41
01.08.2021;13:25:00;22896;44.0;41
01.08.2021;13:35:00;17012;46.9;40
01.08.2021;13:45:00;18333;49.9;40
01.08.2021;13:55:00;21542;53.3;41
01.08.2021;14:05:00;34343;58.5;45
01.08.2021;14:15:00;24793;63.2;43
01.08.2021;14:25:00;28372;67.7;44
01.08.2021;14:35:00;27499;72.0;42
01.08.2021;14:45:00;20138;76.4;42
01.08.2021;14:55:00;21847;79.8;41
01.08.2021;15:05:00;24331;83.7;42
01.08.2021;15:15:00;18950;87.3;41
01.08.2021;15:25:00;18239;90.3;40
01.08.2021;15:35:00;22511;93.8;41
01.08.2021;15:45:00;19335;97.1;41
01.08.2021;15:55:00;19780;100.5;41
01.08.2021;16:05:00;15178;103.2;39
01.08.2021;16:15:00;13302;105.4;38
01.08.2021;16:25:00;11209;107.4;37
01.08.2021;16:35:00;9895;109.1;36
01.08.2021;16:45:00;9233;110.7;35
01.08.2021;16:55:00;8845;112.1;35
01.08.2021;17:05:00;8447;113.6;34
01.08.2021;17:15:00;6729;114.8;38
01.08.2021;17:25:00;2677;115.4;35
01.08.2021;17:35:00;2378;115.8;37
01.08.2021;17:45:00;2737;116.2;38
01.08.2021;17:55:00;2037;116.6;36
01.08.2021;18:05:00;2600;117.0;38
01.08.2021;18:15:00;3059;117.5;35
01.08.2021;18:25:00;5563;118.3;38
01.08.2021;18:35:00;4227;119.1;35
01.08.2021;18:45:00;5273;119.9;38
01.08.2021;18:55:00;8120;121.1;35
01.08.2021;19:05:00;8440;122.5;35
01.08.2021;19:15:00;5531;123.6;37
01.08.2021;19:25:00;4157;124.3;36
01.08.2021;19:35:00;1929;124.7;38
01.08.2021;19:45:00;1254;125.0;36
01.08.2021;19:55:00;1325;125.2;36
01.08.2021;20:05:00;2525;125.5;38
01.08.2021;20:15:00;2136;125.9;35
01.08.2021;20:25:00;1539;126.2;36
01.08.2021;20:35:00;860;126.4;38
01.08.2021;20:45:00;294;126.5;39
01.08.2021;20:55:00;8;126.5;36
02.08.2021;06:10:00;12;0;31
02.08.2021;06:20:00;320;0;32
02.08.2021;06:30:00;514;0.1;33
02.08.2021;06:40:00;683;0.2;34
02.08.2021;06:50:00;934;0.3;35
02.08.2021;07:00:00;1255;0.5;36
02.08.2021;07:10:00;1664;0.8;37
02.08.2021;07:20:00;2361;1.1;39
02.08.2021;07:30:00;3104;1.6;35
02.08.2021;07:40:00;3572;2.2;37
02.08.2021;07:50:00;3804;2.8;35
02.08.2021;08:00:00;4233;3.5;37
02.08.2021;08:10:00;4957;4.3;35
02.08.2021;08:20:00;5784;5.2;38
02.08.2021;08:30:00;6369;6.3;36
02.08.2021;08:40:00;6930;7.4;35
02.08.2021;08:50:00;7971;8.7;38
02.08.2021;09:00:00;9179;10.1;35
02.08.2021;09:10:00;11988;12.0;35
02.08.2021;09:20:00;13950;14.3;36
02.08.2021;09:30:00;15257;16.8;38
02.08.2021;09:40:00;14898;19.3;38
02.08.2021;09:50:00;16188;21.9;38
02.08.2021;10:00:00;16505;24.7;39
02.08.2021;10:10:00;19390;27.8;40
02.08.2021;10:20:00;24623;31.6;41
02.08.2021;10:30:00;25165;35.9;42
02.08.2021;10:40:00;20925;39.5;41
02.08.2021;10:50:00;24605;43.5;42
02.08.2021;11:00:00;23376;47.5;42
02.08.2021;11:10:00;24151;52.0;42
02.08.2021;11:20:00;26647;56.3;43
02.08.2021;11:30:00;26461;60.5;43
02.08.2021;11:40:00;19911;64.4;41
02.08.2021;11:50:00;31547;69.5;45
02.08.2021;12:00:00;30825;74.2;44
02.08.2021;12:10:00;39610;80.7;48
02.08.2021;12:20:00;29772;86.1;43
02.08.2021;12:30:00;41739;93.5;51
02.08.2021;12:40:00;12047;95.4;38
02.08.2021;12:50:00;41393;101.6;51
02.08.2021;13:00:00;16505;104.2;39
02.08.2021;13:10:00;38528;111.4;50
02.08.2021;13:20:00;45454;118.9;51
02.08.2021;13:30:00;11955;123.4;41
02.08.2021;13:40:00;15649;125.6;39
02.08.2021;13:50:00;47426;131.6;51
02.08.2021;14:00:00;10887;135.2;39
02.08.2021;14:10:00;44364;140.5;48
02.08.2021;14:20:00;12450;143.6;39
02.08.2021;14:30:00;33048;148.0;45
02.08.2021;14:40:00;23621;152.6;43
02.08.2021;14:50:00;20166;156.1;41
02.08.2021;15:00:00;20381;159.4;41
02.08.2021;15:10:00;15579;162.3;39
02.08.2021;15:20:00;12104;164.5;38
02.08.2021;15:30:00;31844;169.2;45
02.08.2021;15:40:00;14137;173.1;41
02.08.2021;15:50:00;22882;176.6;41
02.08.2021;16:00:00;16276;180.3;41
02.08.2021;16:10:00;20315;184.1;41
02.08.2021;16:20:00;25107;188.4;43
02.08.2021;16:30:00;20442;192.0;41
02.08.2021;16:40:00;18732;195.2;41
02.08.2021;16:50:00;17330;198.1;40
02.08.2021;17:00:00;15887;200.8;40
02.08.2021;17:10:00;14717;203.3;39
02.08.2021;17:20:00;13505;205.4;38
02.08.2021;17:30:00;11419;207.4;37
02.08.2021;17:40:00;9201;208.9;36
02.08.2021;17:50:00;7593;210.3;35
02.08.2021;18:00:00;6070;211.4;35
02.08.2021;18:10:00;4351;212.2;38
02.08.2021;18:20:00;3837;212.9;36
02.08.2021;18:30:00;4256;213.6;37
02.08.2021;18:40:00;3134;214.1;36
02.08.2021;18:50:00;3849;214.8;38
02.08.2021;19:00:00;3227;215.4;36
02.08.2021;19:10:00;4405;216.2;36
02.08.2021;19:20:00;2279;216.7;36
02.08.2021;19:30:00;1918;217.0;38
02.08.2021;19:40:00;2299;217.4;35
02.08.2021;19:50:00;2016;217.7;37
02.08.2021;20:00:00;1661;218.0;38
02.08.2021;20:10:00;2025;218.3;34
02.08.2021;20:20:00;2357;218.7;37
02.08.2021;20:30:00;2116;219.1;38
02.08.2021;20:40:00;1148;219.3;36
02.08.2021;20:50:00;375;219.4;37
02.08.2021;21:00:00;24;219.4;38
03.08.2021;05:55:00;5;0;30
03.08.2021;06:05:00;272;0;31
03.08.2021;06:15:00;430;0;32
03.08.2021;06:25:00;952;0.2;33
03.08.2021;06:35:00;1060;0.3;34
03.08.2021;06:45:00;1388;0.6;36
03.08.2021;06:55:00;2114;0.9;37
03.08.2021;07:05:00;2089;1.3;39
03.08.2021;07:15:00;2541;1.6;34
03.08.2021;07:25:00;4895;2.3;37
03.08.2021;07:35:00;5999;3.3;34
03.08.2021;07:45:00;4812;4.0;37
03.08.2021;07:55:00;6920;5.1;35
03.08.2021;08:05:00;8700;6.6;36
03.08.2021;08:15:00;8928;8.1;36
03.08.2021;08:25:00;11304;10.1;36
03.08.2021;08:35:00;6034;11.0;37
03.08.2021;08:45:00;13468;12.9;36
03.08.2021;08:55:00;21180;17.8;41
03.08.2021;09:05:00;21046;20.7;40
03.08.2021;09:15:00;23084;25.1;41
03.08.2021;09:25:00;16470;28.3;38
03.08.2021;09:35:00;38877;33.1;46
03.08.2021;09:45:00;12491;37.4;39
03.08.2021;09:55:00;36462;41.8;45
03.08.2021;10:05:00;29810;47.3;45
03.08.2021;10:15:00;39795;53.7;47
03.08.2021;10:25:00;33808;59.8;47
03.08.2021;10:35:00;33634;65.5;46
03.08.2021;10:45:00;30367;71.0;45
03.08.2021;10:55:00;36874;77.1;47
03.08.2021;11:05:00;20199;81.4;42
03.08.2021;11:15:00;15911;84.2;39
03.08.2021;11:25:00;19370;87.3;41
03.08.2021;11:35:00;23727;91.3;42
03.08.2021;11:45:00;30751;95.8;43
03.08.2021;11:55:00;30932;101.9;46
03.08.2021;12:05:00;30907;107.3;45
03.08.2021;12:15:00;41001;114.1;49
03.08.2021;12:25:00;47199;122.2;53
03.08.2021;12:35:00;35322;128.4;47
03.08.2021;12:45:00;32891;134.2;46
03.08.2021;12:55:00;22626;138.9;43
03.08.2021;13:05:00;31464;143.6;45
03.08.2021;13:15:00;49895;152.3;55
03.08.2021;13:25:00;28249;157.9;45
03.08.2021;13:35:00;25189;161.7;42
03.08.2021;13:45:00;24688;165.4;43
03.08.2021;13:55:00;18517;168.8;41
03.08.2021;14:05:00;20148;172.2;42
03.08.2021;14:15:00;22867;176.0;42
03.08.2021;14:25:00;7361;178.1;37
03.08.2021;14:35:00;16968;180.2;38
03.08.2021;14:45:00;31506;184.9;44
03.08.2021;14:55:00;32753;189.7;44
03.08.2021;15:05:00;26106;194.9;44
03.08.2021;15:15:00;23433;199.6;43
03.08.2021;15:25:00;26692;203.6;43
03.08.2021;15:35:00;18336;207.1;41
03.08.2021;15:45:00;7900;208.7;36
03.08.2021;15:55:00;12487;210.6;36
03.08.2021;16:05:00;15681;213.1;39
03.08.2021;16:15:00;12081;215.3;37
03.08.2021;16:25:00;13517;217.4;37
03.08.2021;16:35:00;12203;219.5;37
03.08.2021;16:45:00;12450;221.6;37
03.08.2021;16:55:00;10798;223.5;36
03.08.2021;17:05:00;8987;225.1;35
03.08.2021;17:15:00;8117;226.4;37
03.08.2021;17:25:00;7302;227.7;35
03.08.2021;17:35:00;8048;229.1;37
03.08.2021;17:45:00;7395;230.3;36
03.08.2021;17:55:00;8675;231.6;35
03.08.2021;18:05:00;5790;232.7;36
03.08.2021;18:15:00;2561;233.4;38
03.08.2021;18:25:00;3133;233.9;36
03.08.2021;18:35:00;3545;234.5;39
03.08.2021;18:45:00;2002;235.0;35
03.08.2021;18:55:00;1723;235.3;37
03.08.2021;19:05:00;1026;235.5;39
03.08.2021;19:15:00;1269;235.7;34
03.08.2021;19:25:00;1943;236.0;36
03.08.2021;19:35:00;1317;236.2;38
03.08.2021;19:45:00;1779;236.5;35
03.08.2021;19:55:00;2095;236.8;36
03.08.2021;20:05:00;1579;237.1;38
03.08.2021;20:15:00;1699;237.4;34
03.08.2021;20:25:00;1059;237.6;36
03.08.2021;20:35:00;680;237.7;38
03.08.2021;20:45:00;190;237.8;39
03.08.2021;20:55:00;0;237.8;34
04.08.2021;06:00:00;2;0;29
04.08.2021;06:10:00;12;0;30
04.08.2021;06:20:00;62;0;31
04.08.2021;06:30:00;289;0;32
04.08.2021;06:40:00;762;0.1;33
04.08.2021;06:50:00;1414;0.3;34
04.08.2021;07:00:00;2070;0.6;36
04.08.2021;07:10:00;1999;1.0;37
04.08.2021;07:20:00;1984;1.3;38
04.08.2021;07:30:00;2330;1.7;36
04.08.2021;07:40:00;3162;2.1;36
04.08.2021;07:50:00;3321;2.7;38
04.08.2021;08:00:00;4749;3.4;35
04.08.2021;08:10:00;4657;4.2;38
04.08.2021;08:20:00;4352;4.9;36
04.08.2021;08:30:00;4534;5.7;37
04.08.2021;08:40:00;7067;6.7;38
04.08.2021;08:50:00;7587;8.0;35
04.08.2021;09:00:00;8080;9.2;36
04.08.2021;09:10:00;9412;10.7;37
04.08.2021;09:20:00;9353;12.3;34
04.08.2021;09:30:00;9888;13.9;38
04.08.2021;09:40:00;10224;15.6;35
04.08.2021;09:50:00;11208;17.4;35
04.08.2021;10:00:00;11092;19.2;35
04.08.2021;10:10:00;10086;21.0;34
04.08.2021;10:20:00;11262;22.7;38
04.08.2021;10:30:00;11252;24.6;35
04.08.2021;10:40:00;12990;26.6;36
04.08.2021;10:50:00;12814;28.9;36
04.08.2021;11:00:00;11961;30.9;36
04.08.2021;11:10:00;14136;33.1;36
04.08.2021;11:20:00;14992;35.6;37
04.08.2021;11:30:00;15185;38.1;37
04.08.2021;11:40:00;14474;40.5;37
04.08.2021;11:50:00;14318;42.9;37
04.08.2021;12:00:00;14484;45.4;37
04.08.2021;12:10:00;14744;47.8;37
04.08.2021;12:20:00;14985;50.3;38
04.08.2021;12:30:00;14915;52.8;38
04.08.2021;12:40:00;15443;55.3;38
04.08.2021;12:50:00;13703;57.7;37
04.08.2021;13:00:00;13908;60.0;37
04.08.2021;13:10:00;14137;62.3;37
04.08.2021;13:20:00;13767;64.7;37
04.08.2021;13:30:00;12828;66.8;36
04.08.2021;13:40:00;15186;69.2;37
04.08.2021;13:50:00;16664;71.9;38
04.08.2021;14:00:00;21332;75.3;40
04.08.2021;14:10:00;22538;79.0;41
04.08.2021;14:20:00;18837;82.3;40
04.08.2021;14:30:00;14992;84.9;38
04.08.2021;14:40:00;10065;86.9;36
04.08.2021;14:50:00;6984;88.1;37
04.08.2021;15:00:00;5792;89.2;35
04.08.2021;15:10:00;6437;90.2;38
04.08.2021;15:20:00;6067;91.2;36
04.08.2021;15:30:00;8580;92.5;35
04.08.2021;15:40:00;9106;94.0;35
04.08.2021;15:50:00;9186;95.5;36
04.08.2021;16:00:00;8408;96.9;35
04.08.2021;16:10:00;7623;98.2;35
04.08.2021;16:20:00;3902;99.1;37
04.08.2021;16:30:00;4360;99.8;36
04.08.2021;16:40:00;3783;100.4;37
04.08.2021;16:50:00;3399;101.1;36
04.08.2021;17:00:00;4750;101.8;37
04.08.2021;17:10:00;6199;102.8;35
04.08.2021;17:20:00;6215;103.8;38
04.08.2021;17:30:00;7157;104.9;37
04.08.2021;17:40:00;8884;106.4;35
04.08.2021;17:50:00;12181;108.2;35
04.08.2021;18:00:00;12829;110.4;36
04.08.2021;18:10:00;8647;112.1;34
04.08.2021;18:20:00;6221;113.0;38
04.08.2021;18:30:00;5463;114.0;35
04.08.2021;18:40:00;3258;114.7;38
04.08.2021;18:50:00;1724;115.0;34
04.08.2021;19:00:00;1818;115.3;36
04.08.2021;19:10:00;1172;115.5;38
04.08.2021;19:20:00;810;115.7;39
04.08.2021;19:30:00;634;115.8;34
04.08.2021;19:40:00;727;115.9;36
04.08.2021;19:50:00;931;116.1;37
04.08.2021;20:00:00;1096;116.2;39
04.08.2021;20:10:00;880;116.4;34
04.08.2021;20:20:00;653;116.5;36
04.08.2021;20:30:00;516;116.6;37
04.08.2021;20:40:00;261;116.7;38
05.08.2021;06:20:00;1;0;30
05.08.2021;06:30:00;213;0;31
05.08.2021;06:40:00;324;0;32
05.08.2021;06:50:00;458;0.1;33
05.08.2021;07:00:00;762;0.2;34
05.08.2021;07:10:00;919;0.4;35
05.08.2021;07:20:00;1019;0.5;36
05.08.2021;07:30:00;1040;0.7;37
05.08.2021;07:40:00;2386;1.0;38
05.08.2021;07:50:00;4875;1.7;35
05.08.2021;08:00:00;5922;2.7;38
05.08.2021;08:10:00;4459;3.4;36
05.08.2021;08:20:00;5091;4.2;37
05.08.2021;08:30:00;9335;5.7;38
05.08.2021;08:40:00;9499;7.2;35
05.08.2021;08:50:00;10742;8.9;36
05.08.2021;09:00:00;12177;11.0;36
05.08.2021;09:10:00;8082;12.5;36
05.08.2021;09:20:00;11464;14.2;36
05.08.2021;09:30:00;8819;15.9;35
05.08.2021;09:40:00;10312;17.5;36
05.08.2021;09:50:00;10728;19.2;35
05.08.2021;10:00:00;13415;21.3;35
05.08.2021;10:10:00;17987;24.0;37
05.08.2021;10:20:00;19150;27.5;40
05.08.2021;10:30:00;26862;31.1;41
05.08.2021;10:40:00;18590;34.3;39
05.08.2021;10:50:00;28700;38.2;43
05.08.2021;11:00:00;17501;41.5;40
05.08.2021;11:10:00;36484;45.4;43
05.08.2021;11:20:00;29140;50.5;44
05.08.2021;11:30:00;17828;53.4;39
05.08.2021;11:40:00;22674;57.2;41
05.08.2021;11:50:00;25471;61.4;42
05.08.2021;12:00:00;26038;65.3;42
05.08.2021;12:10:00;41267;70.8;47
05.08.2021;12:20:00;32149;77.3;47
05.08.2021;12:30:00;24049;82.2;43
05.08.2021;12:40:00;28456;86.7;44
05.08.2021;12:50:00;37739;92.2;46
05.08.2021;13:00:00;20654;96.9;41
05.08.2021;13:10:00;46833;104.9;52
05.08.2021;13:20:00;31771;111.0;47
05.08.2021;13:30:00;41805;116.7;49
05.08.2021;13:40:00;23109;120.4;42
05.08.2021;13:50:00;34086;125.1;46
05.08.2021;14:00:00;45329;132.7;51
05.08.2021;14:10:00;17560;137.5;43
05.08.2021;14:20:00;25824;140.5;41
05.08.2021;14:30:00;39004;145.2;46
05.08.2021;14:40:00;19423;149.3;42
05.08.2021;14:50:00;9465;151.2;38
05.08.2021;15:00:00;5866;152.3;37
05.08.2021;15:10:00;5953;153.2;38
05.08.2021;15:20:00;10288;154.6;36
05.08.2021;15:30:00;20394;157.7;40
05.08.2021;15:40:00;16961;160.4;39
05.08.2021;15:50:00;10671;162.5;37
05.08.2021;16:00:00;7584;163.9;35
05.08.2021;16:10:00;16470;166.2;38
05.08.2021;16:20:00;17466;169.0;39
05.08.2021;16:30:00;26441;172.6;42
05.08.2021;16:40:00;18482;175.8;40
05.08.2021;16:50:00;14555;178.2;38
05.08.2021;17:00:00;14769;180.7;38
05.08.2021;17:10:00;11080;182.7;36
05.08.2021;17:20:00;13765;184.9;36
05.08.2021;17:30:00;13192;187.1;37
05.08.2021;17:40:00;13477;189.3;37
05.08.2021;17:50:00;14277;191.5;37
05.08.2021;18:00:00;11670;193.6;36
05.08.2021;18:10:00;11147;195.6;36
05.08.2021;18:20:00;5257;196.7;36
05.08.2021;18:30:00;7242;197.8;36
05.08.2021;18:40:00;8306;199.1;37
05.08.2021;18:50:00;8163;200.5;34
05.08.2021;19:00:00;5733;201.6;38
05.08.2021;19:10:00;3128;202.3;35
05.08.2021;19:20:00;1932;202.7;37
05.08.2021;19:30:00;1152;202.9;39
05.08.2021;19:40:00;1059;203.1;34
05.08.2021;19:50:00;5335;203.8;38
05.08.2021;20:00:00;2130;204.3;34
05.08.2021;20:10:00;734;204.5;36
05.08.2021;20:20:00;771;204.6;38
05.08.2021;20:30:00;712;204.7;39
05.08.2021;20:40:00;261;204.8;34
05.08.2021;20:50:00;65;204.8;36
06.08.2021;06:25:00;3;0;31
06.08.2021;06:55:00;3;0;32
06.08.2021;07:05:00;1391;0.1;32
06.08.2021;07:15:00;1445;0.4;33
06.08.2021;07:25:00;2006;0.6;34
06.08.2021;07:35:00;3691;1.2;37
06.08.2021;07:45:00;7232;2.1;36
06.08.2021;07:55:00;4279;2.9;37
06.08.2021;08:05:00;5413;3.7;38
06.08.2021;08:15:00;7562;5.5;35
06.08.2021;08:25:00;10066;7.3;36
06.08.2021;08:35:00;5802;8.4;38
06.08.2021;08:45:00;15699;10.4;36
06.08.2021;08:55:00;21951;13.5;39
06.08.2021;09:05:00;9948;15.6;36
06.08.2021;09:15:00;19848;18.8;38
06.08.2021;09:25:00;11609;21.3;37
06.08.2021;09:35:00;7722;22.8;34
06.08.2021;09:45:00;8462;24.0;37
06.08.2021;09:55:00;7069;25.0;37
06.08.2021;10:05:00;11209;26.7;35
06.08.2021;10:15:00;12823;28.8;36
06.08.2021;10:25:00;13418;31.4;37
06.08.2021;10:35:00;11913;33.7;36
06.08.2021;10:45:00;23051;37.0;40
06.08.2021;10:55:00;22296;40.6;40
06.08.2021;11:05:00;14382;43.7;38
06.08.2021;11:15:00;16489;46.3;38
06.08.2021;11:25:00;14520;48.7;37
06.08.2021;11:35:00;23672;52.5;41
06.08.2021;11:45:00;9638;54.8;36
06.08.2021;11:55:00;8028;56.2;36
06.08.2021;12:05:00;6530;57.4;34
06.08.2021;12:15:00;8580;58.7;38
06.08.2021;12:25:00;11148;60.4;35
06.08.2021;12:35:00;12760;62.6;36
06.08.2021;12:45:00;15140;65.0;37
06.08.2021;12:55:00;24762;68.5;40
06.08.2021;13:05:00;33487;73.9;44
06.08.2021;13:15:00;38915;80.5;49
06.08.2021;13:25:00;41698;87.4;49
06.08.2021;13:35:00;27591;92.6;44
06.08.2021;13:45:00;28719;97.5;44
06.08.2021;13:55:00;37204;104.0;47
06.08.2021;14:05:00;35430;110.0;46
06.08.2021;14:15:00;34377;115.8;47
06.08.2021;14:25:00;21152;119.6;42
06.08.2021;14:35:00;28008;124.8;44
06.08.2021;14:45:00;35628;130.0;46
06.08.2021;14:55:00;32457;134.7;45
06.08.2021;15:05:00;32100;139.7;45
06.08.2021;15:15:00;26755;144.4;44
06.08.2021;15:25:00;29076;149.2;44
06.08.2021;15:35:00;27523;154.0;44
06.08.2021;15:45:00;19091;157.9;42
06.08.2021;15:55:00;24678;162.2;43
06.08.2021;16:05:00;24633;166.7;43
06.08.2021;16:15:00;23233;170.3;42
06.08.2021;16:25:00;16008;173.5;40
06.08.2021;16:35:00;17129;176.5;40
06.08.2021;16:45:00;19934;179.6;41
06.08.2021;16:55:00;18512;182.7;40
06.08.2021;17:05:00;18157;185.6;40
06.08.2021;17:15:00;18221;188.6;40
06.08.2021;17:25:00;16367;191.6;40
06.08.2021;17:35:00;13983;193.7;37
06.08.2021;17:45:00;5531;194.9;35
06.08.2021;17:55:00;5253;195.8;38
06.08.2021;18:05:00;6975;196.8;35
06.08.2021;18:15:00;4859;197.6;38
06.08.2021;18:25:00;4300;198.4;35
06.08.2021;18:35:00;6185;199.3;38
06.08.2021;18:45:00;3524;200.2;35
06.08.2021;18:55:00;4166;200.8;38
06.08.2021;19:05:00;5119;201.6;35
06.08.2021;19:15:00;4743;202.4;38
06.08.2021;19:25:00;4507;203.1;36
06.08.2021;19:35:00;2739;203.7;38
06.08.2021;19:45:00;2677;204.1;36
06.08.2021;19:55:00;2344;204.5;38
06.08.2021;20:05:00;1809;204.9;34
06.08.2021;20:15:00;1219;205.1;37
06.08.2021;20:25:00;706;205.2;38
06.08.2021;20:35:00;335;205.3;39
06.08.2021;20:45:00;150;205.3;35
07.08.2021;06:05:00;6;0;30
07.08.2021;06:15:00;20;0;31
07.08.2021;06:25:00;419;0;32
07.08.2021;06:35:00;979;0.1;33
07.08.2021;06:45:00;1921;0.4;34
07.08.2021;06:55:00;3197;0.9;36
07.08.2021;07:05:00;4764;1.6;38
07.08.2021;07:15:00;4071;2.4;36
07.08.2021;07:25:00;4153;3.0;38
07.08.2021;07:35:00;4823;3.7;35
07.08.2021;07:45:00;15087;6.2;37
07.08.2021;07:55:00;16415;8.6;38
07.08.2021;08:05:00;16910;11.7;39
07.08.2021;08:15:00;23806;14.9;40
07.08.2021;08:25:00;4656;16.0;35
07.08.2021;08:35:00;3251;16.6;37
07.08.2021;08:45:00;5541;17.4;35
07.08.2021;08:55:00;3887;18.2;37
07.08.2021;09:05:00;2855;18.7;35
07.08.2021;09:15:00;4352;19.4;37
07.08.2021;09:25:00;3017;19.9;36
07.08.2021;09:35:00;4306;20.6;37
07.08.2021;09:45:00;9490;21.8;36
07.08.2021;09:55:00;31462;25.6;42
07.08.2021;10:05:00;25564;30.2;42
07.08.2021;10:15:00;41319;35.9;48
07.08.2021;10:25:00;24757;40.6;43
07.08.2021;10:35:00;16246;43.9;39
07.08.2021;10:45:00;15516;46.2;37
07.08.2021;10:55:00;14192;48.5;37
07.08.2021;11:05:00;15815;51.2;38
07.08.2021;11:15:00;8549;53.0;35
07.08.2021;11:25:00;6780;54.2;38
07.08.2021;11:35:00;5737;55.2;35
07.08.2021;11:45:00;4503;56.0;38
07.08.2021;11:55:00;6270;57.0;36
07.08.2021;12:05:00;7190;58.0;35
07.08.2021;12:15:00;10194;59.5;38
07.08.2021;12:25:00;11908;61.6;36
07.08.2021;12:35:00;9713;64.4;37
07.08.2021;12:45:00;7086;65.5;37
07.08.2021;12:55:00;6673;66.8;35
07.08.2021;13:05:00;7903;68.3;35
07.08.2021;13:15:00;8566;69.5;38
07.08.2021;13:25:00;7307;70.7;37
07.08.2021;13:35:00;7838;71.7;36
07.08.2021;13:45:00;9612;73.1;38
07.08.2021;13:55:00;3957;73.9;36
07.08.2021;14:05:00;4083;74.7;35
07.08.2021;14:15:00;2394;75.2;36
07.08.2021;14:25:00;3225;75.8;38
07.08.2021;14:35:00;3195;76.2;36
07.08.2021;14:45:00;2354;76.6;38
07.08.2021;14:55:00;1107;76.7;39
07.08.2021;15:05:00;1193;76.9;35
07.08.2021;15:15:00;1948;77.2;37
07.08.2021;15:25:00;3239;77.6;38
07.08.2021;15:35:00;9669;78.8;38
07.08.2021;15:45:00;3417;79.8;35
07.08.2021;15:55:00;2630;80.2;37
07.08.2021;16:05:00;3246;80.8;37
07.08.2021;16:15:00;3588;81.3;36
07.08.2021;16:25:00;3099;81.8;39
07.08.2021;16:35:00;2446;82.3;35
07.08.2021;16:45:00;2610;82.7;38
07.08.2021;16:55:00;2992;83.2;35
07.08.2021;17:05:00;1981;83.6;36
07.08.2021;17:15:00;1429;83.8;38
07.08.2021;17:25:00;1289;84.1;37
07.08.2021;17:35:00;1855;84.3;35
07.08.2021;17:45:00;1765;84.6;37
07.08.2021;17:55:00;1373;84.9;39
07.08.2021;18:05:00;1690;85.1;35
07.08.2021;18:15:00;1821;85.5;37
07.08.2021;18:25:00;2040;85.8;39
07.08.2021;18:35:00;1506;86.1;35
07.08.2021;18:45:00;708;86.2;36
07.08.2021;18:55:00;700;86.3;38
07.08.2021;19:05:00;673;86.4;39
07.08.2021;19:15:00;821;86.6;35
07.08.2021;19:25:00;2721;86.9;37
07.08.2021;19:35:00;2242;87.3;38
07.08.2021;19:45:00;1135;87.6;35
07.08.2021;19:55:00;831;87.7;37
07.08.2021;20:05:00;658;87.8;38
07.08.2021;20:15:00;682;87.9;39
07.08.2021;20:25:00;856;88.1;34
07.08.2021;20:35:00;403;88.1;36
07.08.2021;20:45:00;298;88.2;37
08.08.2021;06:20:00;3;0;30
08.08.2021;06:30:00;265;0;31
08.08.2021;06:40:00;448;0.1;32
08.08.2021;06:50:00;687;0.2;33
08.08.2021;07:00:00;860;0.3;34
08.08.2021;07:10:00;2093;0.6;35
08.08.2021;07:20:00;3679;1.1;38
08.08.2021;07:30:00;2837;1.7;35
08.08.2021;07:40:00;3204;2.2;36
08.08.2021;07:50:00;2348;2.6;38
08.08.2021;08:00:00;4871;3.3;35
08.08.2021;08:10:00;7270;4.5;37
08.08.2021;08:20:00;8671;5.9;38
08.08.2021;08:30:00;9394;7.4;35
08.08.2021;08:40:00;10533;9.0;36
08.08.2021;08:50:00;7161;10.3;37
08.08.2021;09:00:00;7741;11.6;35
08.08.2021;09:10:00;7006;12.9;35
08.08.2021;09:20:00;7511;14.2;38
08.08.2021;09:30:00;8516;15.5;37
08.08.2021;09:40:00;7148;16.8;35
08.08.2021;09:50:00;6461;17.9;36
08.08.2021;10:00:00;5275;18.8;37
08.08.2021;10:10:00;6452;19.9;34
08.08.2021;10:20:00;4895;20.8;38
08.08.2021;10:35:00;6165;22.2;38
08.08.2021;10:45:00;6910;23.4;35
08.08.2021;10:55:00;7867;24.6;36
08.08.2021;11:05:00;15096;26.6;35
08.08.2021;11:15:00;28247;30.7;42
08.08.2021;11:25:00;11431;33.3;37
08.08.2021;11:35:00;13961;35.2;35
08.08.2021;11:45:00;13838;37.7;37
08.08.2021;11:55:00;18476;40.4;38
08.08.2021;12:05:00;22576;44.3;41
08.08.2021;12:15:00;19482;47.8;40
08.08.2021;12:25:00;21947;51.3;40
08.08.2021;12:35:00;20431;54.8;40
08.08.2021;12:45:00;20513;58.1;40
08.08.2021;12:55:00;17685;61.2;39
08.08.2021;13:05:00;24411;65.0;41
08.08.2021;13:15:00;16265;68.1;39
08.08.2021;13:25:00;11228;70.0;36
08.08.2021;13:35:00;6309;71.1;36
08.08.2021;13:45:00;9350;72.7;35
08.08.2021;13:55:00;5987;73.8;38
08.08.2021;14:05:00;6287;74.8;35
08.08.2021;14:15:00;3293;75.4;38
08.08.2021;14:25:00;8002;76.6;35
08.08.2021;14:35:00;9409;78.1;36
08.08.2021;14:45:00;2284;78.7;35
08.08.2021;14:55:00;1270;79.0;37
08.08.2021;15:05:00;1743;79.3;38
08.08.2021;15:15:00;3456;79.8;35
08.08.2021;15:25:00;8573;81.0;36
08.08.2021;15:35:00;10039;82.6;36
08.08.2021;15:45:00;9466;84.5;35
08.08.2021;15:55:00;9481;86.0;37
08.08.2021;16:05:00;10804;87.8;35
08.08.2021;16:15:00;21293;90.6;38
08.08.2021;16:25:00;17588;93.7;39
08.08.2021;16:35:00;28016;97.9;42
08.08.2021;16:45:00;21596;101.5;40
08.08.2021;16:55:00;10822;103.6;36
08.08.2021;17:05:00;17107;106.0;37
08.08.2021;17:15:00;17284;108.9;39
08.08.2021;17:25:00;17359;111.7;39
08.08.2021;17:35:00;7658;113.4;35
08.08.2021;17:45:00;9895;114.9;38
08.08.2021;17:55:00;9093;116.5;35
08.08.2021;18:05:00;5406;117.7;38
08.08.2021;18:15:00;6683;118.6;35
08.08.2021;18:25:00;3704;119.5;38
08.08.2021;18:35:00;2612;120.0;36
08.08.2021;18:45:00;2516;120.4;38
08.08.2021;18:55:00;3846;120.9;35
08.08.2021;19:05:00;3728;121.6;37
08.08.2021;19:15:00;1739;121.9;39
08.08.2021;19:25:00;1618;122.2;35
08.08.2021;19:35:00;1269;122.4;37
08.08.2021;19:45:00;1107;122.6;38
08.08.2021;19:55:00;959;122.7;37
08.08.2021;20:05:00;718;122.9;35
08.08.2021;20:15:00;580;123.0;37
08.08.2021;20:25:00;467;123.1;38
08.08.2021;20:35:00;297;123.1;39
08.08.2021;20:45:00;153;123.2;34
09.08.2021;06:15:00;16;0;30
09.08.2021;06:25:00;595;0;31
09.08.2021;06:35:00;1228;0.2;32
09.08.2021;06:45:00;1625;0.5;33
09.08.2021;06:55:00;1874;0.8;35
09.08.2021;07:05:00;2209;1.1;36
09.08.2021;07:15:00;2439;1.5;38
09.08.2021;07:25:00;5046;2.3;34
09.08.2021;07:35:00;7649;3.4;37
09.08.2021;07:45:00;14038;5.3;37
09.08.2021;07:55:00;18963;8.1;38
09.08.2021;08:05:00;21198;11.4;40
09.08.2021;08:15:00;22916;15.2;41
09.08.2021;08:25:00;22144;18.9;40
09.08.2021;08:35:00;25075;23.1;41
09.08.2021;08:45:00;26364;27.2;42
09.08.2021;08:55:00;29421;32.1;43
09.08.2021;09:05:00;27149;36.7;43
09.08.2021;09:15:00;32295;42.0;44
09.08.2021;09:25:00;34737;47.7;46
09.08.2021;09:35:00;35979;53.6;46
09.08.2021;09:45:00;33734;59.6;46
09.08.2021;09:55:00;29279;64.0;43
09.08.2021;10:05:00;38409;69.8;47
09.08.2021;10:15:00;30659;75.1;45
09.08.2021;10:25:00;27006;79.5;43
09.08.2021;10:35:00;38726;85.3;47
09.08.2021;10:45:00;35374;91.1;46
09.08.2021;10:55:00;42799;97.8;49
09.08.2021;11:05:00;42596;105.0;50
09.08.2021;11:15:00;33795;110.7;46
09.08.2021;11:25:00;40497;117.2;48
09.08.2021;11:35:00;39466;123.9;49
09.08.2021;11:45:00;35375;130.1;47
09.08.2021;11:55:00;39404;136.6;48
09.08.2021;12:05:00;39632;143.2;49
09.08.2021;12:15:00;41282;150.0;49
09.08.2021;12:25:00;40938;156.9;49
09.08.2021;12:35:00;29369;162.5;45
09.08.2021;12:45:00;28007;166.7;44
09.08.2021;12:55:00;30144;172.1;45
09.08.2021;13:05:00;32414;177.2;45
09.08.2021;13:15:00;33590;182.7;45
09.08.2021;13:25:00;43338;189.5;49
09.08.2021;13:35:00;33862;194.8;46
09.08.2021;13:45:00;35346;201.2;48
09.08.2021;13:55:00;29129;205.9;44
09.08.2021;14:05:00;24249;210.5;43
09.08.2021;14:15:00;33270;215.5;46
09.08.2021;14:25:00;30061;220.5;45
09.08.2021;14:35:00;31767;225.6;45
09.08.2021;14:45:00;31746;231.0;45
09.08.2021;14:55:00;24624;235.3;43
09.08.2021;15:05:00;24666;239.1;42
09.08.2021;15:15:00;21644;243.0;42
09.08.2021;15:25:00;20474;246.4;41
09.08.2021;15:35:00;16712;249.4;40
09.08.2021;15:45:00;14251;251.9;39
09.08.2021;15:55:00;14904;254.3;38
09.08.2021;16:05:00;13316;256.6;38
09.08.2021;16:15:00;12430;258.7;37
09.08.2021;16:25:00;14538;261.0;37
09.08.2021;16:35:00;13009;263.2;37
09.08.2021;16:45:00;13592;265.4;37
09.08.2021;16:55:00;11984;267.6;37
09.08.2021;17:05:00;15418;270.1;38
09.08.2021;17:15:00;13273;272.3;37
09.08.2021;17:25:00;13120;274.7;37
09.08.2021;17:35:00;12383;276.8;36
09.08.2021;17:45:00;10141;278.6;35
09.08.2021;17:55:00;8817;280.0;36
09.08.2021;18:05:00;9022;281.5;35
09.08.2021;18:15:00;7925;283.1;34
09.08.2021;18:25:00;6475;284.2;38
09.08.2021;18:35:00;5198;285.1;36
09.08.2021;18:45:00;4221;285.8;38
09.08.2021;18:55:00;4403;286.5;36
09.08.2021;19:05:00;3105;287.2;38
09.08.2021;19:15:00;2385;287.6;36
09.08.2021;19:25:00;1789;288.0;38
09.08.2021;19:35:00;1642;288.3;36
09.08.2021;19:45:00;1532;288.5;36
09.08.2021;19:55:00;1185;288.8;38
09.08.2021;20:05:00;1061;288.9;39
09.08.2021;20:15:00;1171;289.1;35
09.08.2021;20:25:00;812;289.3;36
09.08.2021;20:35:00;254;289.3;38
09.08.2021;20:45:00;0;289.4;38
10.08.2021;06:15:00;18;0;30
10.08.2021;06:25:00;278;0;31
10.08.2021;06:35:00;596;0.1;32
10.08.2021;06:45:00;1001;0.2;33
10.08.2021;06:55:00;1485;0.4;34
10.08.2021;07:05:00;1889;0.7;36
10.08.2021;07:15:00;4008;1.3;38
10.08.2021;07:25:00;4893;2.1;34
10.08.2021;07:35:00;8515;3.2;38
10.08.2021;07:45:00;13581;5.4;36
10.08.2021;07:55:00;18076;8.1;37
10.08.2021;08:05:00;20110;11.6;40
10.08.2021;08:15:00;10890;13.3;35
10.08.2021;08:25:00;23585;17.1;40
10.08.2021;08:35:00;25280;21.3;42
10.08.2021;08:45:00;24929;25.5;42
10.08.2021;08:55:00;28641;30.2;43
10.08.2021;09:05:00;30351;35.2;44
10.08.2021;09:15:00;28142;40.2;43
10.08.2021;09:25:00;34018;45.7;45
10.08.2021;09:35:00;19266;49.7;40
10.08.2021;09:45:00;20044;53.1;40
10.08.2021;09:55:00;36599;58.9;46
10.08.2021;10:05:00;36730;65.0;46
10.08.2021;10:15:00;38054;71.2;47
10.08.2021;10:25:00;38407;77.7;47
10.08.2021;10:35:00;31016;83.4;45
10.08.2021;10:45:00;37170;88.8;46
10.08.2021;10:55:00;37959;95.4;48
10.08.2021;11:05:00;45152;101.4;49
10.08.2021;11:15:00;27663;107.3;45
10.08.2021;11:25:00;34868;112.3;46
10.08.2021;11:35:00;42450;119.3;49
10.08.2021;11:45:00;43064;126.5;50
10.08.2021;11:55:00;41095;133.3;49
10.08.2021;12:05:00;42788;140.1;50
10.08.2021;12:15:00;33121;145.9;46
10.08.2021;12:25:00;32859;151.3;45
10.08.2021;12:35:00;31145;156.5;45
10.08.2021;12:45:00;26781;161.0;44
10.08.2021;12:55:00;26317;165.5;43
10.08.2021;13:05:00;24604;169.6;43
10.08.2021;13:15:00;24761;173.7;43
10.08.2021;13:25:00;29951;178.8;44
10.08.2021;13:35:00;29677;183.4;44
10.08.2021;13:45:00;39559;189.7;49
10.08.2021;13:55:00;40333;196.4;49
10.08.2021;14:05:00;28690;201.3;44
10.08.2021;14:15:00;40898;207.6;49
10.08.2021;14:25:00;38311;214.1;49
10.08.2021;14:35:00;26749;218.7;44
10.08.2021;14:45:00;22693;222.6;43
10.08.2021;14:55:00;28720;226.8;43
10.08.2021;15:05:00;34269;232.6;47
10.08.2021;15:15:00;32744;238.2;46
10.08.2021;15:25:00;21691;242.2;43
10.08.2021;15:35:00;12306;244.3;38
10.08.2021;15:45:00;14008;246.5;39
10.08.2021;15:55:00;13531;248.8;38
10.08.2021;16:05:00;22964;252.4;42
10.08.2021;16:15:00;25617;256.8;43
10.08.2021;16:25:00;21977;260.9;43
10.08.2021;16:35:00;13928;263.3;39
10.08.2021;16:45:00;12612;265.6;38
10.08.2021;16:55:00;17373;268.0;39
10.08.2021;17:05:00;13952;270.5;39
10.08.2021;17:15:00;11742;272.6;38
10.08.2021;17:25:00;9969;274.3;36
10.08.2021;17:35:00;7737;275.7;35
10.08.2021;17:45:00;6442;276.7;37
10.08.2021;17:55:00;5124;277.6;35
10.08.2021;18:05:00;4315;278.4;37
10.08.2021;18:15:00;3671;279.0;35
10.08.2021;18:25:00;3139;279.5;37
10.08.2021;18:35:00;3004;280.0;37
10.08.2021;18:45:00;2580;280.5;36
10.08.2021;18:55:00;1877;280.8;38
10.08.2021;19:05:00;1676;281.1;34
10.08.2021;19:15:00;1542;281.4;37
10.08.2021;19:25:00;1435;281.6;38
10.08.2021;19:35:00;1296;281.9;34
10.08.2021;19:45:00;1171;282.1;37
10.08.2021;19:55:00;1023;282.2;38
10.08.2021;20:05:00;846;282.4;36
10.08.2021;20:15:00;677;282.5;36
10.08.2021;20:25:00;458;282.6;37
10.08.2021;20:35:00;252;282.6;39
10.08.2021;20:45:00;5;282.7;36
11.08.2021;06:10:00;3;0;30
11.08.2021;06:20:00;229;0;31
11.08.2021;06:30:00;764;0.1;32
11.08.2021;06:40:00;956;0.2;34
11.08.2021;06:50:00;1453;0.5;35
11.08.2021;07:00:00;3100;0.8;37
11.08.2021;07:10:00;2953;1.5;38
11.08.2021;07:20:00;1956;1.8;35
11.08.2021;07:30:00;2680;2.2;37
11.08.2021;07:40:00;9084;3.4;35
11.08.2021;07:50:00;13740;5.6;36
11.08.2021;08:00:00;16481;8.4;39
11.08.2021;08:10:00;8087;9.8;35
11.08.2021;08:20:00;20902;13.2;40
11.08.2021;08:30:00;18744;16.6;40
11.08.2021;08:40:00;14729;19.2;37
11.08.2021;08:50:00;17610;22.6;40
11.08.2021;09:00:00;29051;27.1;43
11.08.2021;09:10:00;16617;30.8;39
11.08.2021;09:20:00;24959;34.6;41
11.08.2021;09:30:00;29939;39.8;44
11.08.2021;09:40:00;32979;45.4;45
11.08.2021;09:50:00;33540;50.9;46
11.08.2021;10:00:00;34452;56.6;46
11.08.2021;10:10:00;34911;62.4;46
11.08.2021;10:20:00;35368;68.3;47
11.08.2021;10:30:00;35600;74.2;47
11.08.2021;10:40:00;36227;80.2;47
11.08.2021;10:50:00;36476;86.3;47
11.08.2021;11:00:00;36876;92.4;48
11.08.2021;11:10:00;37406;98.6;48
11.08.2021;11:20:00;37640;104.9;48
11.08.2021;11:30:00;37946;111.2;48
11.08.2021;11:40:00;38335;117.6;49
11.08.2021;11:50:00;38531;124.0;49
11.08.2021;12:00:00;38718;130.4;49
11.08.2021;12:10:00;38751;136.9;49
11.08.2021;12:20:00;38577;143.3;49
11.08.2021;12:30:00;38792;149.8;49
11.08.2021;12:40:00;38673;156.2;49
11.08.2021;12:50:00;38419;162.6;49
11.08.2021;13:00:00;38255;169.0;49
11.08.2021;13:10:00;37965;175.3;49
11.08.2021;13:20:00;37330;181.6;49
11.08.2021;13:30:00;36616;187.7;48
11.08.2021;13:40:00;36179;193.8;48
11.08.2021;13:50:00;35187;199.7;48
11.08.2021;14:00:00;34470;205.4;48
11.08.2021;14:10:00;33661;211.1;47
11.08.2021;14:20:00;32842;216.6;47
11.08.2021;14:30:00;31728;221.9;46
11.08.2021;14:40:00;30438;227.1;46
11.08.2021;14:50:00;29462;232.0;45
11.08.2021;15:00:00;28437;236.8;45
11.08.2021;15:10:00;27221;241.4;45
11.08.2021;15:25:00;25520;247.9;44
11.08.2021;15:35:00;24485;252.0;44
11.08.2021;15:45:00;23195;255.9;43
11.08.2021;15:55:00;21868;259.6;43
11.08.2021;16:05:00;20407;263.1;42
11.08.2021;16:15:00;18979;266.3;41
11.08.2021;16:25:00;17557;269.3;41
11.08.2021;16:35:00;15973;272.0;40
11.08.2021;16:45:00;14514;274.5;40
11.08.2021;16:55:00;13150;276.8;39
11.08.2021;17:05:00;11698;278.8;38
11.08.2021;17:15:00;10168;280.5;37
11.08.2021;17:25:00;8858;282.1;36
11.08.2021;17:35:00;7470;283.4;35
11.08.2021;17:45:00;6174;284.5;35
11.08.2021;17:55:00;5024;285.3;38
11.08.2021;18:05:00;4116;286.1;34
11.08.2021;18:15:00;3376;286.7;37
11.08.2021;18:25:00;2826;287.2;36
11.08.2021;18:35:00;2462;287.6;37
11.08.2021;18:45:00;2298;288.0;38
11.08.2021;18:55:00;2145;288.3;35
11.08.2021;19:05:00;1991;288.7;37
11.08.2021;19:15:00;1840;289.0;38
11.08.2021;19:25:00;1704;289.3;36
11.08.2021;19:35:00;1533;289.5;38
11.08.2021;19:45:00;1350;289.8;37
11.08.2021;19:55:00;1153;290.0;36
11.08.2021;20:05:00;945;290.1;38
11.08.2021;20:15:00;709;290.3;39
11.08.2021;20:25:00;498;290.4;36
11.08.2021;20:35:00;263;290.4;37
11.08.2021;20:45:00;0;290.4;38
12.08.2021;06:05:00;5;0;29
12.08.2021;06:15:00;15;0;31
12.08.2021;06:25:00;385;0;32
12.08.2021;06:35:00;750;0.1;33
12.08.2021;06:45:00;1095;0.3;34
12.08.2021;06:55:00;1359;0.5;36
12.08.2021;07:05:00;1780;0.8;37
12.08.2021;07:15:00;3778;1.3;38
12.08.2021;07:25:00;4471;2.0;36
12.08.2021;07:35:00;6379;2.9;37
12.08.2021;07:45:00;12349;4.7;38
12.08.2021;07:55:00;15310;7.0;37
12.08.2021;08:05:00;19179;10.2;39
12.08.2021;08:15:00;20935;13.5;41
12.08.2021;08:25:00;22363;17.2;41
12.08.2021;08:35:00;23073;21.1;41
12.08.2021;08:45:00;25477;25.3;42
12.08.2021;08:55:00;26979;29.7;43
12.08.2021;09:05:00;28444;34.3;44
12.08.2021;09:15:00;30107;39.3;44
12.08.2021;09:25:00;31654;44.5;45
12.08.2021;09:35:00;32973;49.9;46
12.08.2021;09:45:00;33942;55.5;46
12.08.2021;09:55:00;34636;61.3;47
12.08.2021;10:05:00;34800;67.1;47
12.08.2021;10:15:00;35560;73.0;47
12.08.2021;10:25:00;35121;78.8;47
12.08.2021;10:35:00;36368;84.8;47
12.08.2021;10:45:00;36172;90.8;47
12.08.2021;10:55:00;37536;97.0;48
12.08.2021;11:05:00;31809;102.3;45
12.08.2021;11:15:00;12697;105.1;39
12.08.2021;11:25:00;39465;110.6;48
12.08.2021;11:35:00;40942;117.1;49
12.08.2021;11:45:00;40779;123.9;50
12.08.2021;11:55:00;38459;130.4;49
12.08.2021;12:05:00;35382;136.3;47
12.08.2021;12:15:00;38412;142.8;49
12.08.2021;12:25:00;38679;149.1;48
12.08.2021;12:35:00;38438;155.6;49
12.08.2021;12:45:00;38551;161.9;49
12.08.2021;12:55:00;38104;168.3;49
12.08.2021;13:05:00;37400;174.5;49
12.08.2021;13:15:00;36784;180.7;49
12.08.2021;13:25:00;36327;186.8;48
12.08.2021;13:35:00;36009;192.8;48
12.08.2021;13:45:00;35048;198.7;48
12.08.2021;13:55:00;34283;204.4;48
12.08.2021;14:05:00;33204;210.0;47
12.08.2021;14:15:00;31702;215.3;46
12.08.2021;14:25:00;30623;220.5;46
12.08.2021;14:35:00;30954;225.7;46
12.08.2021;14:45:00;29919;230.8;46
12.08.2021;14:55:00;28803;235.6;46
12.08.2021;15:05:00;27853;240.3;45
12.08.2021;15:15:00;26352;244.8;45
12.08.2021;15:25:00;25125;249.0;44
12.08.2021;15:35:00;23853;253.0;44
12.08.2021;15:45:00;22452;256.8;43
12.08.2021;15:55:00;21137;260.4;43
12.08.2021;16:05:00;19895;263.8;42
12.08.2021;16:15:00;18475;266.9;41
12.08.2021;16:25:00;17068;269.8;41
12.08.2021;16:35:00;15565;272.5;40
12.08.2021;16:45:00;14194;274.9;40
12.08.2021;16:55:00;12707;277.1;39
12.08.2021;17:05:00;11238;279.0;38
12.08.2021;17:15:00;9844;280.7;37
12.08.2021;17:25:00;8502;282.2;36
12.08.2021;17:35:00;7121;283.5;36
12.08.2021;17:45:00;5850;284.5;35
12.08.2021;17:55:00;4751;285.3;37
12.08.2021;18:05:00;3806;286.0;37
12.08.2021;18:15:00;3119;286.5;36
12.08.2021;18:25:00;2640;287.0;38
12.08.2021;18:35:00;2336;287.4;35
12.08.2021;18:45:00;2204;287.8;38
12.08.2021;18:55:00;2087;288.1;37
12.08.2021;19:05:00;1932;288.5;36
12.08.2021;19:15:00;1805;288.8;38
12.08.2021;19:25:00;1648;289.0;35
12.08.2021;19:35:00;1484;289.3;37
12.08.2021;19:45:00;1200;289.5;38
12.08.2021;19:55:00;1073;289.7;36
12.08.2021;20:05:00;1084;289.9;37
12.08.2021;20:15:00;753;290.0;38
12.08.2021;20:25:00;444;290.1;39
12.08.2021;20:35:00;167;290.2;36
13.08.2021;06:25:00;19;0;32
13.08.2021;06:35:00;430;0;33
13.08.2021;06:45:00;660;0.1;34
13.08.2021;06:55:00;764;0.2;35
13.08.2021;07:05:00;984;0.4;36
13.08.2021;07:15:00;1130;0.6;37
13.08.2021;07:25:00;1189;0.8;38
13.08.2021;07:35:00;3088;1.2;36
13.08.2021;07:45:00;3869;1.9;37
13.08.2021;07:55:00;2440;2.3;39
13.08.2021;08:05:00;3019;2.8;36
13.08.2021;08:15:00;5527;3.5;38
13.08.2021;08:25:00;16667;5.7;37
13.08.2021;08:35:00;21637;9.3;41
13.08.2021;08:45:00;19763;12.9;41
13.08.2021;08:55:00;24399;17.0;42
13.08.2021;09:05:00;27347;20.6;42
13.08.2021;09:15:00;28076;25.3;44
13.08.2021;09:25:00;28186;29.8;43
13.08.2021;09:35:00;21996;32.9;41
13.08.2021;09:45:00;16519;36.0;40
13.08.2021;09:55:00;33910;40.2;45
13.08.2021;10:05:00;33733;45.8;47
13.08.2021;10:15:00;34263;51.5;47
13.08.2021;10:25:00;26989;56.4;44
13.08.2021;10:35:00;35330;62.2;47
13.08.2021;10:45:00;35080;67.9;47
13.08.2021;10:55:00;34495;73.8;47
13.08.2021;11:05:00;40263;80.2;49
13.08.2021;11:15:00;27355;85.4;46
13.08.2021;11:25:00;32104;90.3;46
13.08.2021;11:35:00;29982;96.3;46
13.08.2021;11:45:00;19074;100.5;43
13.08.2021;11:55:00;30331;105.3;45
13.08.2021;12:05:00;20956;108.7;43
13.08.2021;12:15:00;31664;113.3;46
13.08.2021;12:25:00;29000;118.4;45
13.08.2021;12:35:00;38980;124.7;49
13.08.2021;12:45:00;36054;130.8;48
13.08.2021;12:55:00;30398;136.4;47
13.08.2021;13:05:00;33574;141.5;47
13.08.2021;13:15:00;35528;147.6;48
13.08.2021;13:25:00;32622;153.1;47
13.08.2021;13:35:00;35613;159.0;48
13.08.2021;13:45:00;34175;164.8;47
13.08.2021;13:55:00;32320;170.2;47
13.08.2021;14:05:00;30078;175.4;46
13.08.2021;14:15:00;32318;180.5;46
13.08.2021;14:25:00;31484;185.7;47
13.08.2021;14:35:00;28488;190.7;45
13.08.2021;14:45:00;28088;195.4;45
13.08.2021;14:55:00;27494;200.1;45
13.08.2021;15:05:00;26678;204.6;45
13.08.2021;15:15:00;27322;209.1;45
13.08.2021;15:25:00;25200;213.4;44
13.08.2021;15:35:00;24037;217.4;44
13.08.2021;15:45:00;23157;221.4;43
13.08.2021;15:55:00;21784;225.1;43
13.08.2021;16:05:00;20373;228.7;42
13.08.2021;16:15:00;18904;231.9;42
13.08.2021;16:25:00;17492;234.9;41
13.08.2021;16:35:00;14151;237.4;40
13.08.2021;16:45:00;12938;239.6;39
13.08.2021;16:55:00;11232;241.5;38
13.08.2021;17:05:00;14281;243.6;39
13.08.2021;17:15:00;12008;245.8;39
13.08.2021;17:25:00;11517;247.7;38
13.08.2021;17:35:00;7293;249.0;36
13.08.2021;17:45:00;7678;250.2;36
13.08.2021;17:55:00;6051;251.3;35
13.08.2021;18:05:00;4983;252.1;36
13.08.2021;18:15:00;4866;252.9;38
13.08.2021;18:25:00;5352;253.8;35
13.08.2021;18:35:00;4945;254.6;37
13.08.2021;18:45:00;3729;255.3;35
13.08.2021;18:55:00;3816;255.9;37
13.08.2021;19:05:00;3946;256.6;37
13.08.2021;19:15:00;2695;257.1;36
13.08.2021;19:25:00;2219;257.5;38
13.08.2021;19:35:00;1750;257.8;35
13.08.2021;19:45:00;1714;258.1;37
13.08.2021;19:55:00;1873;258.4;38
13.08.2021;20:05:00;1206;258.6;35
13.08.2021;20:15:00;751;258.7;37
13.08.2021;20:25:00;438;258.8;38
13.08.2021;20:35:00;167;258.9;37
13.08.2021;20:45:00;0;258.9;36
14.08.2021;06:15:00;4;0;31
14.08.2021;06:25:00;146;0;32
14.08.2021;06:35:00;494;0;33
14.08.2021;06:45:00;884;0.2;34
14.08.2021;06:55:00;1421;0.4;36
14.08.2021;07:05:00;2091;0.7;37
14.08.2021;07:15:00;3307;1.2;38
14.08.2021;07:25:00;4322;1.9;36
14.08.2021;07:35:00;5491;2.7;36
14.08.2021;07:45:00;5668;3.7;37
14.08.2021;07:55:00;12238;5.6;37
14.08.2021;08:05:00;15328;8.0;38
14.08.2021;08:15:00;17161;10.9;39
14.08.2021;08:25:00;19662;14.1;40
14.08.2021;08:35:00;21612;17.6;41
14.08.2021;08:45:00;23296;21.4;42
14.08.2021;08:55:00;24929;25.5;43
14.08.2021;09:05:00;26416;29.8;43
14.08.2021;09:15:00;27825;34.5;44
14.08.2021;09:25:00;29362;39.3;45
14.08.2021;09:35:00;30858;44.3;45
14.08.2021;09:45:00;31716;49.6;46
14.08.2021;09:55:00;32510;55.0;46
14.08.2021;10:05:00;33112;60.5;47
14.08.2021;10:15:00;33722;66.1;47
14.08.2021;10:25:00;34013;71.7;47
14.08.2021;10:35:00;34305;77.4;47
14.08.2021;10:45:00;34677;83.2;47
14.08.2021;10:55:00;35029;89.0;48
14.08.2021;11:05:00;35348;94.8;48
14.08.2021;11:15:00;35799;100.8;48
14.08.2021;11:25:00;35980;106.8;48
14.08.2021;11:35:00;36273;112.8;48
14.08.2021;11:45:00;36820;118.9;49
14.08.2021;11:55:00;37003;125.1;49
14.08.2021;12:05:00;36990;131.2;49
14.08.2021;12:15:00;36907;137.4;49
14.08.2021;12:25:00;36975;143.6;49
14.08.2021;12:35:00;36838;149.7;49
14.08.2021;12:45:00;36259;155.8;49
14.08.2021;12:55:00;36241;161.8;49
14.08.2021;13:05:00;35877;167.8;49
14.08.2021;13:15:00;35377;173.8;49
14.08.2021;13:25:00;35081;179.6;48
14.08.2021;13:35:00;34250;185.4;48
14.08.2021;13:45:00;33669;191.0;48
14.08.2021;13:55:00;33000;196.6;48
14.08.2021;14:05:00;32177;201.9;47
14.08.2021;14:15:00;31487;207.2;47
14.08.2021;14:25:00;30438;212.4;47
14.08.2021;14:35:00;29645;217.4;46
14.08.2021;14:45:00;28534;222.1;46
14.08.2021;14:55:00;27516;226.8;46
14.08.2021;15:05:00;26420;231.2;45
14.08.2021;15:15:00;25275;235.5;45
14.08.2021;15:25:00;23933;239.5;44
14.08.2021;15:35:00;22695;243.4;44
14.08.2021;15:45:00;21730;247.0;43
14.08.2021;15:55:00;20454;250.5;43
14.08.2021;16:05:00;19107;253.7;42
14.08.2021;16:15:00;17845;256.8;42
14.08.2021;16:25:00;16390;259.6;41
14.08.2021;16:35:00;15103;262.1;41
14.08.2021;16:45:00;13682;264.5;40
14.08.2021;16:55:00;12312;266.6;39
14.08.2021;17:05:00;10906;268.5;39
14.08.2021;17:15:00;9645;270.1;38
14.08.2021;17:25:00;8349;271.6;37
14.08.2021;17:35:00;7116;272.8;36
14.08.2021;17:45:00;5900;273.9;36
14.08.2021;17:55:00;4904;274.7;35
14.08.2021;18:05:00;3945;275.4;35
14.08.2021;18:15:00;3541;276.0;38
14.08.2021;18:25:00;3102;276.6;35
14.08.2021;18:35:00;2932;277.1;37
14.08.2021;18:45:00;3029;277.6;38
14.08.2021;18:55:00;2788;278.0;36
14.08.2021;19:05:00;1949;278.4;38
14.08.2021;19:15:00;2634;278.8;37
14.08.2021;19:25:00;2738;279.3;36
14.08.2021;19:35:00;1806;279.6;38
14.08.2021;19:45:00;1535;279.9;38
14.08.2021;19:55:00;1186;280.1;37
14.08.2021;20:05:00;913;280.2;38
14.08.2021;20:15:00;650;280.4;39
14.08.2021;20:25:00;386;280.4;36
14.08.2021;20:35:00;163;280.5;38
14.08.2021;20:45:00;0;280.5;38
15.08.2021;06:20:00;77;0;32
15.08.2021;06:30:00;395;0;33
15.08.2021;06:40:00;765;0.1;34
15.08.2021;06:50:00;1165;0.3;36
15.08.2021;07:00:00;1754;0.6;37
15.08.2021;07:10:00;2391;0.9;39
15.08.2021;07:20:00;3868;1.5;35
15.08.2021;07:30:00;5783;2.4;38
15.08.2021;07:40:00;6557;3.5;35
15.08.2021;07:50:00;9729;4.9;36
15.08.2021;08:00:00;9156;6.4;35
15.08.2021;08:10:00;15881;8.6;38
15.08.2021;08:20:00;19481;11.7;40
15.08.2021;08:30:00;21048;15.1;41
15.08.2021;08:40:00;22534;18.9;42
15.08.2021;08:50:00;23953;22.8;43
15.08.2021;09:00:00;25426;26.9;43
15.08.2021;09:10:00;27002;31.4;44
15.08.2021;09:20:00;28557;36.1;44
15.08.2021;09:30:00;30045;41.0;45
15.08.2021;09:40:00;31306;46.1;45
15.08.2021;09:55:00;34768;53.4;47
15.08.2021;10:05:00;31641;58.9;46
15.08.2021;10:15:00;29923;63.7;45
15.08.2021;10:25:00;27881;68.1;44
15.08.2021;10:35:00;30554;73.2;46
15.08.2021;10:45:00;18732;76.8;42
15.08.2021;10:55:00;15075;79.5;41
15.08.2021;11:05:00;26535;82.9;43
15.08.2021;11:15:00;29220;87.6;45
15.08.2021;11:25:00;33089;93.1;47
15.08.2021;11:35:00;36386;99.0;48
15.08.2021;11:45:00;32116;104.9;47
15.08.2021;11:55:00;37932;110.6;48
15.08.2021;12:05:00;37354;116.9;49
15.08.2021;12:15:00;36928;123.0;49
15.08.2021;12:25:00;37989;129.3;49
15.08.2021;12:35:00;32267;134.7;47
15.08.2021;12:45:00;37048;140.5;48
15.08.2021;12:55:00;37525;147.0;50
15.08.2021;13:05:00;41714;154.2;52
15.08.2021;13:15:00;16582;157.6;42
15.08.2021;13:25:00;10472;159.8;40
15.08.2021;13:35:00;4888;160.8;39
15.08.2021;13:45:00;2074;161.2;39
15.08.2021;13:55:00;1624;161.5;41
15.08.2021;14:05:00;2355;161.9;39
15.08.2021;14:15:00;6406;162.8;37
15.08.2021;14:25:00;36396;167.5;47
15.08.2021;14:35:00;35311;173.7;48
15.08.2021;14:45:00;30086;178.9;46
15.08.2021;14:55:00;28108;183.7;46
15.08.2021;15:05:00;27034;188.2;45
15.08.2021;15:15:00;25728;192.6;45
15.08.2021;15:25:00;24724;196.7;45
15.08.2021;15:35:00;23457;200.7;44
15.08.2021;15:45:00;21840;204.4;43
15.08.2021;15:55:00;20421;207.9;42
15.08.2021;16:05:00;19079;210.7;41
15.08.2021;16:15:00;17417;213.4;41
15.08.2021;16:25:00;16575;216.1;41
15.08.2021;16:35:00;13851;218.5;40
15.08.2021;16:45:00;11228;220.6;39
15.08.2021;16:55:00;9591;222.1;38
15.08.2021;17:05:00;11231;224.0;38
15.08.2021;17:15:00;10789;225.8;38
15.08.2021;17:25:00;10337;227.5;38
15.08.2021;17:35:00;8865;229.1;37
15.08.2021;17:45:00;7999;230.5;37
15.08.2021;17:55:00;7331;231.7;36
15.08.2021;18:05:00;7394;232.9;36
15.08.2021;18:15:00;8603;234.3;36
15.08.2021;18:25:00;7733;235.6;36
15.08.2021;18:35:00;6952;236.8;36
15.08.2021;18:45:00;5905;237.9;35
15.08.2021;18:55:00;4921;238.7;35
15.08.2021;19:05:00;4200;239.4;36
15.08.2021;19:15:00;3118;240.0;38
15.08.2021;19:25:00;1955;240.4;36
15.08.2021;19:35:00;2238;240.7;38
15.08.2021;19:45:00;1604;241.0;38
15.08.2021;19:55:00;1504;241.3;36
15.08.2021;20:05:00;1145;241.5;38
15.08.2021;20:15:00;792;241.6;39
15.08.2021;20:25:00;284;241.7;35
15.08.2021;20:35:00;42;241.7;38
15.08.2021;20:45:00;0;241.7;38
