Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
16.08.2021;06:35:00;9;0;33
16.08.2021;06:45:00;354;0;34
16.08.2021;06:55:00;1195;0.2;35
16.08.2021;07:05:00;1352;0.4;36
16.08.2021;07:15:00;2134;0.7;38
16.08.2021;07:25:00;4446;1.3;36
16.08.2021;07:35:00;3741;2.1;35
16.08.2021;07:45:00;2470;2.5;38
16.08.2021;07:55:00;2653;2.9;36
16.08.2021;08:05:00;3349;3.4;36
16.08.2021;08:15:00;2303;3.9;39
16.08.2021;08:25:00;4157;4.5;35
16.08.2021;08:35:00;3259;5.1;38
16.08.2021;08:45:00;1900;5.4;34
16.08.2021;08:55:00;3933;6.0;37
16.08.2021;09:05:00;7141;6.9;36
16.08.2021;09:15:00;6302;8.2;35
16.08.2021;09:25:00;6968;9.4;35
16.08.2021;09:35:00;5567;10.3;37
16.08.2021;09:45:00;3644;10.9;35
16.08.2021;09:55:00;2588;11.4;36
16.08.2021;10:05:00;1447;11.7;38
16.08.2021;10:15:00;5793;12.5;35
16.08.2021;10:25:00;2985;13.2;35
16.08.2021;10:35:00;2888;13.7;38
16.08.2021;10:45:00;4560;14.3;35
16.08.2021;10:55:00;4892;15.2;37
16.08.2021;11:05:00;1011;15.5;39
16.08.2021;11:15:00;574;15.5;35
16.08.2021;11:25:00;4684;16.2;38
16.08.2021;11:35:00;5923;17.0;35
16.08.2021;11:45:00;8262;18.3;35
16.08.2021;11:55:00;13091;20.1;36
16.08.2021;12:05:00;10325;22.1;37
16.08.2021;12:15:00;9516;23.8;36
16.08.2021;12:25:00;6455;25.0;35
16.08.2021;12:35:00;7710;26.1;38
16.08.2021;12:45:00;10527;27.9;36
16.08.2021;12:55:00;10585;29.4;36
16.08.2021;13:05:00;10707;31.5;37
16.08.2021;13:15:00;3433;32.4;34
16.08.2021;13:25:00;3434;33.1;37
16.08.2021;13:35:00;1983;33.5;37
16.08.2021;13:45:00;887;33.6;36
16.08.2021;13:55:00;492;33.7;37
16.08.2021;14:05:00;298;33.8;38
16.08.2021;14:15:00;64;33.8;37
16.08.2021;14:25:00;566;33.9;37
16.08.2021;14:35:00;624;34.0;39
16.08.2021;14:45:00;843;34.1;35
16.08.2021;14:55:00;1411;34.3;37
16.08.2021;15:05:00;3840;34.8;38
16.08.2021;15:15:00;4281;35.5;35
16.08.2021;15:25:00;4226;36.3;38
16.08.2021;15:35:00;8407;37.4;35
16.08.2021;15:45:00;15654;39.5;37
16.08.2021;15:55:00;12804;41.7;38
16.08.2021;16:05:00;21996;44.7;40
16.08.2021;16:15:00;17332;48.3;40
16.08.2021;16:25:00;19765;51.7;42
16.08.2021;16:35:00;18506;54.6;40
16.08.2021;16:45:00;16937;57.4;40
16.08.2021;16:55:00;12772;59.7;39
16.08.2021;17:05:00;12354;61.6;38
16.08.2021;17:15:00;13061;63.6;38
16.08.2021;17:25:00;9530;65.4;37
16.08.2021;17:35:00;8421;66.8;36
16.08.2021;17:45:00;7666;67.9;35
16.08.2021;17:55:00;7708;69.4;35
16.08.2021;18:05:00;7681;70.7;35
16.08.2021;18:15:00;7522;71.8;38
16.08.2021;18:25:00;6402;73.0;35
16.08.2021;18:35:00;2692;73.7;36
16.08.2021;18:45:00;4632;74.3;38
16.08.2021;18:55:00;5509;75.3;34
16.08.2021;19:05:00;3149;75.9;37
16.08.2021;19:15:00;1865;76.3;38
16.08.2021;19:25:00;3242;76.8;35
16.08.2021;19:35:00;1649;77.1;38
16.08.2021;19:45:00;1793;77.4;37
16.08.2021;19:55:00;1033;77.6;36
16.08.2021;20:05:00;771;77.8;38
16.08.2021;20:15:00;509;77.9;39
16.08.2021;20:25:00;251;77.9;35
16.08.2021;20:35:00;9;77.9;37
17.08.2021;06:20:00;3;0;31
17.08.2021;06:30:00;197;0;32
17.08.2021;06:40:00;391;0;33
17.08.2021;06:50:00;682;0.1;34
17.08.2021;07:00:00;1353;0.3;35
17.08.2021;07:10:00;1834;0.6;37
17.08.2021;07:20:00;2080;0.9;38
17.08.2021;07:30:00;2537;1.3;35
17.08.2021;07:40:00;2821;1.8;37
17.08.2021;07:50:00;4703;2.5;37
17.08.2021;08:00:00;3889;3.2;36
17.08.2021;08:10:00;4374;3.8;38
17.08.2021;08:20:00;4402;4.6;36
17.08.2021;08:30:00;4380;5.3;38
17.08.2021;08:40:00;5978;6.2;36
17.08.2021;08:50:00;10655;7.7;36
17.08.2021;09:00:00;12128;9.5;36
17.08.2021;09:10:00;18797;12.5;40
17.08.2021;09:20:00;15742;15.0;39
17.08.2021;09:30:00;32575;19.5;45
17.08.2021;09:40:00;32573;25.1;46
17.08.2021;09:50:00;34990;30.9;47
17.08.2021;10:00:00;33230;36.5;46
17.08.2021;10:10:00;37970;42.7;48
17.08.2021;10:20:00;22334;46.2;42
17.08.2021;10:30:00;40022;52.7;48
17.08.2021;10:40:00;26183;58.8;47
17.08.2021;10:50:00;11783;60.8;39
17.08.2021;11:00:00;19737;63.7;41
17.08.2021;11:10:00;23673;68.0;43
17.08.2021;11:20:00;22597;71.7;42
17.08.2021;11:30:00;28872;76.7;45
17.08.2021;11:40:00;27237;81.1;43
17.08.2021;11:50:00;28312;86.4;45
17.08.2021;12:00:00;40770;92.1;49
17.08.2021;12:10:00;24479;96.0;42
17.08.2021;12:25:00;26801;105.2;46
17.08.2021;12:35:00;31931;111.0;46
17.08.2021;12:45:00;25292;115.2;44
17.08.2021;12:55:00;10378;117.2;38
17.08.2021;13:05:00;27867;120.6;43
17.08.2021;13:15:00;22149;124.8;43
17.08.2021;13:25:00;14791;127.6;40
17.08.2021;13:35:00;25915;131.1;43
17.08.2021;13:45:00;20793;134.5;42
17.08.2021;13:55:00;22225;138.1;42
17.08.2021;14:05:00;35720;143.6;48
17.08.2021;14:15:00;26285;147.9;43
17.08.2021;14:25:00;30110;152.9;45
17.08.2021;14:35:00;30467;158.0;46
17.08.2021;14:45:00;21779;162.1;43
17.08.2021;14:55:00;20441;166.3;42
17.08.2021;15:05:00;22815;170.2;43
17.08.2021;15:15:00;25690;174.9;44
17.08.2021;15:25:00;21566;178.8;43
17.08.2021;15:35:00;28766;183.0;44
17.08.2021;15:45:00;25540;187.4;44
17.08.2021;15:55:00;14782;190.6;40
17.08.2021;16:05:00;15779;193.1;39
17.08.2021;16:15:00;15658;195.8;39
17.08.2021;16:25:00;13437;197.9;38
17.08.2021;16:35:00;10517;199.6;37
17.08.2021;16:45:00;15606;202.2;39
17.08.2021;16:55:00;10829;204.0;37
17.08.2021;17:05:00;14849;206.7;39
17.08.2021;17:15:00;10780;208.5;37
17.08.2021;17:25:00;12354;210.5;38
17.08.2021;17:35:00;7641;212.0;35
17.08.2021;17:45:00;7634;213.2;35
17.08.2021;17:55:00;10493;214.8;35
17.08.2021;18:05:00;6206;216.0;34
17.08.2021;18:15:00;4817;216.9;38
17.08.2021;18:25:00;5632;217.7;34
17.08.2021;18:35:00;5420;218.6;38
17.08.2021;18:45:00;4082;219.4;35
17.08.2021;18:55:00;3435;219.9;38
17.08.2021;19:05:00;2071;220.4;35
17.08.2021;19:15:00;3941;220.9;38
17.08.2021;19:25:00;1927;221.4;34
17.08.2021;19:35:00;2123;221.6;37
17.08.2021;19:45:00;793;221.9;38
17.08.2021;19:55:00;663;222.0;36
17.08.2021;20:05:00;720;222.1;37
17.08.2021;20:15:00;695;222.2;38
17.08.2021;20:25:00;168;222.2;39
17.08.2021;20:35:00;4;222.2;36
18.08.2021;06:40:00;10;0;32
18.08.2021;06:50:00;12;0;32
18.08.2021;07:00:00;256;0;33
18.08.2021;07:10:00;585;0.1;34
18.08.2021;07:20:00;997;0.2;35
18.08.2021;07:30:00;1149;0.4;36
18.08.2021;07:40:00;1558;0.6;37
18.08.2021;07:50:00;2342;1.0;39
18.08.2021;08:00:00;3201;1.5;35
18.08.2021;08:10:00;4672;2.2;39
18.08.2021;08:20:00;6013;3.1;36
18.08.2021;08:30:00;12919;4.8;37
18.08.2021;08:40:00;10945;6.6;36
18.08.2021;08:50:00;10146;8.8;36
18.08.2021;09:00:00;9603;10.4;35
18.08.2021;09:10:00;9897;12.0;35
18.08.2021;09:20:00;10573;13.8;36
18.08.2021;09:30:00;9087;15.3;35
18.08.2021;09:40:00;8949;16.8;35
18.08.2021;09:50:00;11017;18.5;35
18.08.2021;10:00:00;10024;20.2;35
18.08.2021;10:10:00;8664;21.7;35
18.08.2021;10:20:00;11550;23.5;37
18.08.2021;10:30:00;12455;25.6;37
18.08.2021;10:40:00;12685;27.6;37
18.08.2021;10:50:00;15025;30.1;38
18.08.2021;11:00:00;17321;32.9;40
18.08.2021;11:10:00;21774;36.3;41
18.08.2021;11:20:00;27537;40.6;43
18.08.2021;11:30:00;31965;45.2;44
18.08.2021;11:40:00;29669;50.2;45
18.08.2021;11:50:00;25728;55.1;44
18.08.2021;12:00:00;22425;59.3;42
18.08.2021;12:10:00;28600;63.6;44
18.08.2021;12:20:00;41047;68.9;47
18.08.2021;12:30:00;44127;75.8;50
18.08.2021;12:40:00;42682;83.1;51
18.08.2021;12:50:00;27973;88.9;46
18.08.2021;13:00:00;40666;94.9;49
18.08.2021;13:10:00;41395;101.8;50
18.08.2021;13:20:00;28344;107.0;44
18.08.2021;13:30:00;40463;113.3;49
18.08.2021;13:40:00;32855;119.3;46
18.08.2021;13:50:00;24973;124.6;45
18.08.2021;14:00:00;36090;130.2;46
18.08.2021;14:10:00;40957;136.7;50
18.08.2021;14:20:00;23106;141.6;45
18.08.2021;14:30:00;36634;148.1;49
18.08.2021;14:40:00;17257;152.5;43
18.08.2021;14:50:00;24430;155.9;44
18.08.2021;15:00:00;29563;161.2;46
18.08.2021;15:10:00;24720;165.7;45
18.08.2021;15:20:00;14646;168.0;39
18.08.2021;15:30:00;13132;170.8;39
18.08.2021;15:40:00;18358;175.1;42
18.08.2021;15:50:00;25723;178.6;43
18.08.2021;16:00:00;20159;182.2;42
18.08.2021;16:10:00;16024;185.1;40
18.08.2021;16:20:00;12212;187.8;39
18.08.2021;16:30:00;14505;190.3;38
18.08.2021;16:40:00;15825;193.0;40
18.08.2021;16:50:00;8306;194.9;38
18.08.2021;17:00:00;11999;196.9;38
18.08.2021;17:10:00;9922;198.7;37
18.08.2021;17:20:00;8234;200.1;36
18.08.2021;17:30:00;6685;201.3;35
18.08.2021;17:40:00;5331;202.2;36
18.08.2021;17:50:00;4491;203.0;38
18.08.2021;18:00:00;2457;203.6;35
18.08.2021;18:10:00;2870;204.0;38
18.08.2021;18:20:00;2623;204.5;35
18.08.2021;18:30:00;2500;204.9;37
18.08.2021;18:40:00;1757;205.3;39
18.08.2021;18:50:00;1668;205.6;36
18.08.2021;19:00:00;1516;205.8;38
18.08.2021;19:10:00;1378;206.1;39
18.08.2021;19:20:00;1246;206.3;36
18.08.2021;19:30:00;1134;206.5;38
18.08.2021;19:40:00;972;206.6;39
18.08.2021;19:50:00;802;206.8;35
18.08.2021;20:00:00;642;206.9;38
18.08.2021;20:10:00;502;207.0;38
18.08.2021;20:20:00;316;207.0;37
18.08.2021;20:30:00;126;207.1;36
19.08.2021;06:40:00;5;0;32
19.08.2021;06:50:00;277;0;33
19.08.2021;07:00:00;387;0;33
19.08.2021;07:10:00;543;0.1;35
19.08.2021;07:20:00;758;0.3;36
19.08.2021;07:30:00;1385;0.4;37
19.08.2021;07:40:00;2052;0.8;38
19.08.2021;07:50:00;2179;1.1;36
19.08.2021;08:00:00;2974;1.6;36
19.08.2021;08:10:00;3651;2.2;38
19.08.2021;08:20:00;3629;2.8;36
19.08.2021;08:30:00;3354;3.4;38
19.08.2021;08:40:00;5153;4.2;35
19.08.2021;08:50:00;6347;5.2;37
19.08.2021;09:00:00;6325;6.2;37
19.08.2021;09:10:00;6783;7.4;35
19.08.2021;09:20:00;8115;8.6;38
19.08.2021;09:30:00;7965;10.0;34
19.08.2021;09:40:00;7978;11.3;38
19.08.2021;09:50:00;7825;12.6;35
19.08.2021;10:00:00;9350;14.2;35
19.08.2021;10:10:00;10995;15.9;35
19.08.2021;10:20:00;12188;17.8;36
19.08.2021;10:30:00;13001;20.1;37
19.08.2021;10:40:00;12982;22.2;37
19.08.2021;10:50:00;13055;24.4;37
19.08.2021;11:00:00;16659;27.0;38
19.08.2021;11:10:00;20467;30.3;41
19.08.2021;11:20:00;23510;34.1;42
19.08.2021;11:30:00;26564;38.4;43
19.08.2021;11:40:00;29491;43.3;44
19.08.2021;11:50:00;30965;48.3;45
19.08.2021;12:00:00;27950;53.4;45
19.08.2021;12:10:00;29215;57.8;44
19.08.2021;12:20:00;30332;63.1;45
19.08.2021;12:30:00;30592;67.8;44
19.08.2021;12:40:00;35015;73.4;46
19.08.2021;12:50:00;42590;80.5;50
19.08.2021;13:00:00;23899;85.4;44
19.08.2021;13:10:00;22928;89.2;42
19.08.2021;13:20:00;26297;93.6;44
19.08.2021;13:30:00;36422;98.8;47
19.08.2021;13:40:00;36046;105.0;47
19.08.2021;13:50:00;27657;110.0;46
19.08.2021;14:00:00;20899;112.9;41
19.08.2021;14:10:00;36546;119.2;48
19.08.2021;14:20:00;32019;124.9;47
19.08.2021;14:30:00;21493;128.6;42
19.08.2021;14:40:00;18101;131.6;41
19.08.2021;14:50:00;28191;135.4;43
19.08.2021;15:00:00;19476;139.3;42
19.08.2021;15:10:00;18646;142.4;41
19.08.2021;15:20:00;21911;145.7;41
19.08.2021;15:30:00;17558;149.2;41
19.08.2021;15:40:00;18630;152.9;41
19.08.2021;15:50:00;14841;155.4;39
19.08.2021;16:00:00;16648;158.1;40
19.08.2021;16:10:00;15971;160.6;39
19.08.2021;16:20:00;14805;163.2;39
19.08.2021;16:30:00;17001;166.1;40
19.08.2021;16:40:00;10319;167.9;37
19.08.2021;16:50:00;11983;169.9;37
19.08.2021;17:00:00;12496;172.0;38
19.08.2021;17:10:00;11267;173.9;37
19.08.2021;17:20:00;11361;175.8;37
19.08.2021;17:30:00;9587;177.4;36
19.08.2021;17:40:00;8926;179.0;35
19.08.2021;17:50:00;7875;180.3;35
19.08.2021;18:00:00;8418;181.7;35
19.08.2021;18:10:00;6943;182.9;35
19.08.2021;18:20:00;5505;183.9;38
19.08.2021;18:30:00;5598;184.8;35
19.08.2021;18:40:00;4953;185.7;38
19.08.2021;18:50:00;4186;186.4;36
19.08.2021;19:00:00;4205;187.1;38
19.08.2021;19:10:00;3549;187.7;36
19.08.2021;19:20:00;2479;188.2;38
19.08.2021;19:30:00;1995;188.5;34
19.08.2021;19:40:00;1802;188.8;37
19.08.2021;19:50:00;1068;189.1;38
19.08.2021;20:00:00;611;189.2;36
19.08.2021;20:10:00;289;189.2;37
19.08.2021;20:20:00;133;189.3;38
20.08.2021;06:25:00;1;0;31
20.08.2021;06:35:00;7;0;32
20.08.2021;06:45:00;361;0;32
20.08.2021;06:55:00;724;0.1;33
20.08.2021;07:05:00;1122;0.3;34
20.08.2021;07:15:00;1912;0.6;36
20.08.2021;07:25:00;2556;1.0;38
20.08.2021;07:35:00;3128;1.4;36
20.08.2021;07:45:00;4934;2.2;37
20.08.2021;07:55:00;7718;3.3;35
20.08.2021;08:05:00;18327;5.6;37
20.08.2021;08:15:00;19009;8.9;40
20.08.2021;08:25:00;12409;10.8;37
20.08.2021;08:35:00;11994;12.6;36
20.08.2021;08:45:00;27156;16.7;42
20.08.2021;08:55:00;26326;21.2;43
20.08.2021;09:05:00;27027;25.7;43
20.08.2021;09:15:00;27041;30.2;43
20.08.2021;09:25:00;21380;34.2;42
20.08.2021;09:35:00;21873;37.5;41
20.08.2021;09:45:00;18200;40.8;41
20.08.2021;09:55:00;13525;43.0;38
20.08.2021;10:05:00;21169;47.1;42
20.08.2021;10:15:00;30618;51.5;44
20.08.2021;10:25:00;35658;57.3;46
20.08.2021;10:35:00;27751;62.5;44
20.08.2021;10:45:00;35345;68.4;47
20.08.2021;10:55:00;35243;74.3;47
20.08.2021;11:05:00;34685;80.1;47
20.08.2021;11:15:00;34828;85.9;47
20.08.2021;11:25:00;29631;91.5;46
20.08.2021;11:35:00;34463;96.7;46
20.08.2021;11:45:00;36655;102.8;48
20.08.2021;11:55:00;37795;109.1;49
20.08.2021;12:05:00;33354;114.7;46
20.08.2021;12:15:00;17237;118.8;41
20.08.2021;12:25:00;19721;122.8;42
20.08.2021;12:35:00;32167;127.4;45
20.08.2021;12:45:00;37859;133.7;49
20.08.2021;12:55:00;32820;139.6;47
20.08.2021;13:05:00;37536;145.9;49
20.08.2021;13:15:00;31561;151.5;47
20.08.2021;13:25:00;23952;156.5;44
20.08.2021;13:35:00;16890;159.6;41
20.08.2021;13:45:00;21326;162.9;43
20.08.2021;13:55:00;21052;166.3;42
20.08.2021;14:05:00;25538;170.4;43
20.08.2021;14:15:00;34242;175.8;47
20.08.2021;14:25:00;23939;179.9;43
20.08.2021;14:35:00;10457;182.7;39
20.08.2021;14:45:00;26053;186.0;43
20.08.2021;14:55:00;15208;189.9;41
20.08.2021;15:05:00;12448;192.5;40
20.08.2021;15:15:00;23273;195.9;43
20.08.2021;15:25:00;26976;200.4;44
20.08.2021;15:35:00;24875;204.7;44
20.08.2021;15:45:00;24385;208.9;44
20.08.2021;15:55:00;22259;212.7;43
20.08.2021;16:05:00;21016;216.2;42
20.08.2021;16:15:00;16330;219.3;41
20.08.2021;16:25:00;11277;220.9;37
20.08.2021;16:35:00;17207;223.1;39
20.08.2021;16:45:00;12257;225.5;39
20.08.2021;16:55:00;10355;227.0;37
20.08.2021;17:05:00;12158;229.2;38
20.08.2021;17:15:00;10993;231.1;38
20.08.2021;17:25:00;10010;232.8;37
20.08.2021;17:35:00;6307;234.0;35
20.08.2021;17:45:00;7796;235.2;35
20.08.2021;17:55:00;6528;236.4;35
20.08.2021;18:05:00;5109;237.3;35
20.08.2021;18:15:00;4051;238.0;38
20.08.2021;18:25:00;4187;238.7;34
20.08.2021;18:35:00;3904;239.3;37
20.08.2021;18:45:00;4204;240.0;35
20.08.2021;18:55:00;3242;240.6;37
20.08.2021;19:05:00;2653;241.1;38
20.08.2021;19:15:00;2345;241.5;36
20.08.2021;19:25:00;2307;241.9;38
20.08.2021;19:35:00;2248;242.3;35
20.08.2021;19:45:00;1776;242.6;37
20.08.2021;19:55:00;1290;242.8;38
20.08.2021;20:05:00;787;243.0;35
20.08.2021;20:15:00;418;243.1;37
20.08.2021;20:25:00;137;243.1;38
21.08.2021;06:30:00;17;0;32
21.08.2021;06:40:00;307;0;32
21.08.2021;06:50:00;670;0.1;33
21.08.2021;07:00:00;928;0.2;34
21.08.2021;07:10:00;1439;0.4;36
21.08.2021;07:20:00;3187;0.9;37
21.08.2021;07:30:00;3606;1.5;35
21.08.2021;07:40:00;4993;2.3;38
21.08.2021;07:50:00;5097;3.1;35
21.08.2021;08:00:00;13046;4.9;37
21.08.2021;08:10:00;16234;7.5;38
21.08.2021;08:20:00;19368;10.7;40
21.08.2021;08:30:00;19805;14.0;41
21.08.2021;08:40:00;22148;17.6;41
21.08.2021;08:50:00;24065;21.5;42
21.08.2021;09:00:00;22759;25.3;41
21.08.2021;09:10:00;26826;29.6;43
21.08.2021;09:20:00;28348;34.3;44
21.08.2021;09:30:00;29514;39.2;45
21.08.2021;09:40:00;30771;44.2;45
21.08.2021;09:50:00;31487;49.5;45
21.08.2021;10:00:00;32129;54.8;46
21.08.2021;10:10:00;33625;60.3;46
21.08.2021;10:20:00;32139;65.9;46
21.08.2021;10:30:00;33608;71.4;46
21.08.2021;10:40:00;33784;77.0;47
21.08.2021;10:50:00;34238;82.7;47
21.08.2021;11:00:00;34765;88.5;47
21.08.2021;11:10:00;35550;94.3;47
21.08.2021;11:20:00;35670;100.3;48
21.08.2021;11:30:00;36040;106.3;48
21.08.2021;11:40:00;36209;112.3;48
21.08.2021;11:50:00;36207;118.4;48
21.08.2021;12:00:00;36387;124.4;48
21.08.2021;12:10:00;36619;130.5;48
21.08.2021;12:20:00;36904;136.6;49
21.08.2021;12:30:00;36706;142.7;49
21.08.2021;12:40:00;36431;148.8;49
21.08.2021;12:50:00;36407;154.9;48
21.08.2021;13:00:00;36226;161.0;49
21.08.2021;13:10:00;35690;166.9;48
21.08.2021;13:20:00;34990;172.8;48
21.08.2021;13:30:00;34560;178.5;48
21.08.2021;13:40:00;34100;184.2;48
21.08.2021;13:50:00;33257;189.8;48
21.08.2021;14:00:00;32513;195.2;47
21.08.2021;14:10:00;31857;200.6;47
21.08.2021;14:20:00;30925;205.8;47
21.08.2021;14:30:00;29710;210.8;46
21.08.2021;14:40:00;28758;215.6;46
21.08.2021;14:50:00;28095;220.3;46
21.08.2021;15:00:00;25642;224.8;45
21.08.2021;15:10:00;26167;229.2;45
21.08.2021;15:20:00;24841;233.4;44
21.08.2021;15:30:00;22861;237.3;44
21.08.2021;15:40:00;21784;241.0;43
21.08.2021;15:50:00;20235;244.5;42
21.08.2021;16:00:00;17643;247.5;41
21.08.2021;16:10:00;18101;250.1;41
21.08.2021;16:20:00;16646;253.0;41
21.08.2021;16:30:00;14802;255.6;40
21.08.2021;16:40:00;13598;257.9;40
21.08.2021;16:50:00;12357;260.0;39
21.08.2021;17:00:00;10793;261.8;38
21.08.2021;17:10:00;9471;263.5;38
21.08.2021;17:20:00;8088;264.9;37
21.08.2021;17:30:00;6633;266.1;36
21.08.2021;17:40:00;5853;267.1;35
21.08.2021;17:50:00;5240;268.0;35
21.08.2021;18:00:00;4457;268.7;36
21.08.2021;18:10:00;3772;269.4;38
21.08.2021;18:20:00;3252;269.9;35
21.08.2021;18:30:00;3017;270.5;38
21.08.2021;18:40:00;2976;271.0;35
21.08.2021;18:50:00;3144;271.5;37
21.08.2021;19:00:00;3040;272.0;37
21.08.2021;19:10:00;2543;272.4;36
21.08.2021;19:20:00;2071;272.8;38
21.08.2021;19:30:00;1506;273.1;36
21.08.2021;19:40:00;1306;273.3;37
21.08.2021;19:50:00;1015;273.5;38
21.08.2021;20:00:00;718;273.6;38
21.08.2021;20:10:00;393;273.7;37
21.08.2021;20:20:00;96;273.7;38
22.08.2021;06:45:00;3;0;31
22.08.2021;06:55:00;0;0;32
22.08.2021;07:05:00;231;0;33
22.08.2021;07:15:00;449;0;34
22.08.2021;07:25:00;701;0.1;34
22.08.2021;07:35:00;1973;0.4;36
22.08.2021;07:45:00;2916;0.9;38
22.08.2021;07:55:00;2615;1.4;35
22.08.2021;08:05:00;3996;1.9;37
22.08.2021;08:15:00;7660;3.0;35
22.08.2021;08:25:00;5554;4.0;36
22.08.2021;08:35:00;7859;5.2;35
22.08.2021;08:45:00;8739;6.6;35
22.08.2021;08:55:00;9742;8.2;35
22.08.2021;09:05:00;9622;9.9;35
22.08.2021;09:15:00;8722;11.4;35
22.08.2021;09:25:00;10719;13.1;36
22.08.2021;09:35:00;15093;15.3;37
22.08.2021;09:45:00;16622;18.0;39
22.08.2021;09:55:00;17329;20.9;40
22.08.2021;10:05:00;15134;23.7;39
22.08.2021;10:15:00;15515;26.1;39
22.08.2021;10:25:00;16643;28.9;40
22.08.2021;10:35:00;19058;31.9;40
22.08.2021;10:45:00;13258;34.5;38
22.08.2021;10:55:00;14242;36.8;38
22.08.2021;11:05:00;17429;39.7;40
22.08.2021;11:15:00;12947;42.0;38
22.08.2021;11:25:00;13127;44.1;37
22.08.2021;11:35:00;19747;47.3;41
22.08.2021;11:45:00;22002;51.1;42
22.08.2021;11:55:00;27772;56.0;44
22.08.2021;12:05:00;17318;59.1;41
22.08.2021;12:15:00;19123;62.4;41
22.08.2021;12:25:00;29891;66.7;44
22.08.2021;12:35:00;28394;71.5;44
22.08.2021;12:45:00;28293;76.3;45
22.08.2021;12:55:00;23769;80.4;43
22.08.2021;13:05:00;28005;84.5;44
22.08.2021;13:15:00;39153;90.9;49
22.08.2021;13:25:00;29072;96.2;45
22.08.2021;13:35:00;3455;98.1;38
22.08.2021;13:45:00;2385;98.5;39
22.08.2021;13:55:00;12098;100.0;38
22.08.2021;14:05:00;14461;102.6;39
22.08.2021;14:15:00;14182;104.8;39
22.08.2021;14:25:00;16675;107.4;39
22.08.2021;14:35:00;9229;109.3;37
22.08.2021;14:45:00;6941;111.0;36
22.08.2021;14:55:00;11029;112.7;37
22.08.2021;15:05:00;9955;114.5;37
22.08.2021;15:15:00;11614;116.6;38
22.08.2021;15:25:00;6653;118.0;35
22.08.2021;15:35:00;2489;118.5;37
22.08.2021;15:45:00;4093;119.1;38
22.08.2021;15:55:00;7842;120.2;35
22.08.2021;16:05:00;9143;121.7;35
22.08.2021;16:15:00;12947;123.6;36
22.08.2021;16:25:00;7389;125.1;35
22.08.2021;16:35:00;12620;126.8;36
22.08.2021;16:45:00;13117;129.0;38
22.08.2021;16:55:00;10365;130.8;36
22.08.2021;17:05:00;9039;132.4;36
22.08.2021;17:15:00;8582;134.0;35
22.08.2021;17:25:00;6344;135.2;35
22.08.2021;17:35:00;3137;135.8;38
22.08.2021;17:45:00;3517;136.4;35
22.08.2021;17:55:00;2559;136.8;37
22.08.2021;18:05:00;1167;137.1;38
22.08.2021;18:15:00;1038;137.2;35
22.08.2021;18:25:00;2674;137.6;37
22.08.2021;18:35:00;2594;138.1;38
22.08.2021;18:45:00;3836;138.6;36
22.08.2021;18:55:00;2665;139.2;38
22.08.2021;19:05:00;3314;139.7;36
22.08.2021;19:15:00;2166;140.1;38
22.08.2021;19:25:00;1295;140.4;35
22.08.2021;19:35:00;1079;140.6;37
22.08.2021;19:45:00;262;140.6;38
23.08.2021;06:25:00;4;0;30
23.08.2021;06:35:00;84;0;32
23.08.2021;06:45:00;456;0;33
23.08.2021;06:55:00;744;0.1;34
23.08.2021;07:05:00;1006;0.3;35
23.08.2021;07:15:00;1452;0.5;36
23.08.2021;07:25:00;2535;0.9;38
23.08.2021;07:35:00;4469;1.6;35
23.08.2021;07:45:00;5308;2.5;38
23.08.2021;07:55:00;12034;4.1;36
23.08.2021;08:05:00;14678;6.5;37
23.08.2021;08:15:00;19623;9.6;40
23.08.2021;08:25:00;22037;13.2;41
23.08.2021;08:35:00;23860;17.0;42
23.08.2021;08:45:00;25213;21.1;43
23.08.2021;08:55:00;18416;24.2;41
23.08.2021;09:05:00;22176;28.4;42
23.08.2021;09:15:00;28673;32.5;44
23.08.2021;09:25:00;29001;37.4;44
23.08.2021;09:35:00;29724;42.0;44
23.08.2021;09:45:00;38135;48.1;48
23.08.2021;09:55:00;20820;51.8;42
23.08.2021;10:05:00;11711;54.6;39
23.08.2021;10:15:00;7339;55.9;36
23.08.2021;10:25:00;12250;57.6;36
23.08.2021;10:35:00;22956;60.6;40
23.08.2021;10:45:00;14592;64.7;40
23.08.2021;10:55:00;32210;68.6;44
23.08.2021;11:05:00;14964;71.1;39
23.08.2021;11:15:00;19076;73.9;40
23.08.2021;11:25:00;35513;79.0;45
23.08.2021;11:35:00;30857;85.3;48
23.08.2021;11:45:00;28045;89.5;44
23.08.2021;11:55:00;42735;96.5;50
23.08.2021;12:05:00;43990;103.7;51
23.08.2021;12:15:00;42604;110.8;51
23.08.2021;12:25:00;43180;118.0;51
23.08.2021;12:35:00;45763;125.5;53
23.08.2021;12:45:00;31246;132.0;49
23.08.2021;12:55:00;10746;133.8;41
23.08.2021;13:05:00;13473;135.8;40
23.08.2021;13:15:00;26275;140.3;43
23.08.2021;13:25:00;29420;144.8;44
23.08.2021;13:35:00;41414;151.8;51
23.08.2021;13:45:00;27902;157.6;47
23.08.2021;13:55:00;10652;159.6;39
23.08.2021;14:05:00;40616;164.1;47
23.08.2021;14:15:00;35934;170.2;48
23.08.2021;14:25:00;34255;176.1;48
23.08.2021;14:35:00;32431;181.4;46
23.08.2021;14:45:00;33076;187.3;47
23.08.2021;14:55:00;29751;192.7;46
23.08.2021;15:05:00;23817;197.3;44
23.08.2021;15:15:00;14928;200.3;41
23.08.2021;15:25:00;20150;203.3;41
23.08.2021;15:35:00;26890;206.8;44
23.08.2021;15:45:00;19924;210.2;41
23.08.2021;15:55:00;22529;214.2;43
23.08.2021;16:05:00;24265;218.2;43
23.08.2021;16:15:00;21517;222.0;42
23.08.2021;16:25:00;19669;225.3;42
23.08.2021;16:35:00;20074;228.5;42
23.08.2021;16:45:00;17587;231.7;41
23.08.2021;16:55:00;15821;234.3;40
23.08.2021;17:05:00;14320;236.9;40
23.08.2021;17:15:00;10916;239.0;38
23.08.2021;17:25:00;14074;241.1;38
23.08.2021;17:35:00;12630;243.1;38
23.08.2021;17:45:00;7980;244.6;36
23.08.2021;17:55:00;5128;245.5;35
23.08.2021;18:05:00;4217;246.2;38
23.08.2021;18:15:00;4566;246.9;35
23.08.2021;18:25:00;4434;247.7;38
23.08.2021;18:35:00;3902;248.4;35
23.08.2021;18:45:00;3762;249.0;37
23.08.2021;18:55:00;3825;249.7;35
23.08.2021;19:05:00;3347;250.2;37
23.08.2021;19:15:00;2713;250.7;37
23.08.2021;19:25:00;2341;251.1;36
23.08.2021;19:35:00;1704;251.5;38
23.08.2021;19:45:00;1047;251.7;35
23.08.2021;19:55:00;739;251.8;37
23.08.2021;20:05:00;390;251.9;38
23.08.2021;20:15:00;131;251.9;39
24.08.2021;06:45:00;13;0;32
24.08.2021;06:55:00;152;0;32
24.08.2021;07:05:00;270;0;33
24.08.2021;07:15:00;397;0.1;34
24.08.2021;07:25:00;454;0.1;35
24.08.2021;07:35:00;663;0.2;36
24.08.2021;07:45:00;880;0.4;37
24.08.2021;07:55:00;1358;0.6;38
24.08.2021;08:05:00;2101;0.9;35
24.08.2021;08:15:00;2200;1.3;36
24.08.2021;08:25:00;1976;1.6;38
24.08.2021;08:35:00;2116;2.0;35
24.08.2021;08:45:00;2311;2.3;36
24.08.2021;08:55:00;2559;2.8;38
24.08.2021;09:05:00;2714;3.2;35
24.08.2021;09:15:00;3219;3.7;38
24.08.2021;09:25:00;4148;4.4;35
24.08.2021;09:35:00;4707;5.2;38
24.08.2021;09:45:00;4292;5.9;35
24.08.2021;09:55:00;4059;6.6;38
24.08.2021;10:05:00;4307;7.2;35
24.08.2021;10:15:00;4640;8.0;38
24.08.2021;10:25:00;5189;8.8;36
24.08.2021;10:35:00;6054;9.8;36
24.08.2021;10:45:00;8144;11.1;37
24.08.2021;10:55:00;8245;12.6;35
24.08.2021;11:05:00;6869;13.8;36
24.08.2021;11:15:00;6596;14.9;35
24.08.2021;11:25:00;7799;16.1;38
24.08.2021;11:35:00;9293;17.7;35
24.08.2021;11:45:00;8629;19.1;35
24.08.2021;11:55:00;10480;20.8;35
24.08.2021;12:05:00;11254;22.6;36
24.08.2021;12:15:00;13987;24.8;36
24.08.2021;12:25:00;11892;26.8;36
24.08.2021;12:35:00;13289;28.9;36
24.08.2021;12:45:00;12573;31.0;37
24.08.2021;12:55:00;15388;33.5;38
24.08.2021;13:05:00;21857;37.0;41
24.08.2021;13:15:00;21193;40.4;41
24.08.2021;13:25:00;23657;44.5;42
24.08.2021;13:35:00;18093;47.8;40
24.08.2021;13:45:00;11886;49.9;37
24.08.2021;13:55:00;8249;51.5;35
24.08.2021;14:05:00;9969;53.0;37
24.08.2021;14:15:00;13527;55.3;38
24.08.2021;14:25:00;15029;57.8;38
24.08.2021;14:35:00;13121;60.1;38
24.08.2021;14:45:00;7601;61.5;35
24.08.2021;14:55:00;12710;63.4;36
24.08.2021;15:05:00;8820;65.7;36
24.08.2021;15:15:00;9066;67.1;35
24.08.2021;15:25:00;12658;69.1;36
24.08.2021;15:35:00;9867;71.0;36
24.08.2021;15:45:00;4149;71.9;36
24.08.2021;15:55:00;11135;73.4;37
24.08.2021;16:05:00;7774;74.9;35
24.08.2021;16:15:00;10426;76.3;38
24.08.2021;16:25:00;12394;78.2;36
24.08.2021;16:35:00;20588;81.2;40
24.08.2021;16:45:00;15959;84.2;40
24.08.2021;16:55:00;10138;86.2;37
24.08.2021;17:05:00;5811;87.4;35
24.08.2021;17:15:00;7081;88.5;37
24.08.2021;17:25:00;8296;89.8;35
24.08.2021;17:35:00;10250;91.5;35
24.08.2021;17:45:00;6920;92.8;35
24.08.2021;17:55:00;4563;93.6;38
24.08.2021;18:05:00;4121;94.3;36
24.08.2021;18:15:00;5023;95.1;37
24.08.2021;18:25:00;6125;96.1;37
24.08.2021;18:35:00;4504;96.9;34
24.08.2021;18:45:00;2435;97.4;37
24.08.2021;18:55:00;2752;97.9;38
24.08.2021;19:05:00;3932;98.4;36
24.08.2021;19:15:00;2735;98.9;38
24.08.2021;19:25:00;1731;99.3;35
24.08.2021;19:35:00;1302;99.5;37
24.08.2021;19:45:00;944;99.7;38
24.08.2021;19:55:00;669;99.8;36
24.08.2021;20:05:00;431;99.9;36
24.08.2021;20:15:00;217;99.9;37
24.08.2021;20:25:00;0;99.9;37
25.08.2021;06:50:00;0;0;31
25.08.2021;07:00:00;77;0;32
25.08.2021;07:10:00;216;0;33
25.08.2021;07:20:00;364;0;33
25.08.2021;07:30:00;479;0.1;35
25.08.2021;07:40:00;633;0.2;36
25.08.2021;07:50:00;755;0.3;37
25.08.2021;08:00:00;893;0.5;38
25.08.2021;08:10:00;923;0.6;38
25.08.2021;08:20:00;1006;0.8;39
25.08.2021;08:30:00;1118;1.0;35
25.08.2021;08:40:00;1183;1.2;37
25.08.2021;08:50:00;2027;1.5;38
25.08.2021;09:00:00;2445;1.9;35
25.08.2021;09:10:00;2846;2.3;37
25.08.2021;09:20:00;3608;2.9;37
25.08.2021;09:30:00;3814;3.5;36
25.08.2021;09:40:00;3908;4.2;37
25.08.2021;09:50:00;4404;4.9;37
25.08.2021;10:00:00;5012;5.7;36
25.08.2021;10:10:00;5817;6.6;38
25.08.2021;10:20:00;6760;7.7;35
25.08.2021;10:30:00;7084;8.9;37
25.08.2021;10:40:00;6871;10.1;37
25.08.2021;10:50:00;6743;11.2;35
25.08.2021;11:00:00;7097;12.3;38
25.08.2021;11:10:00;7284;13.5;36
25.08.2021;11:20:00;7315;14.7;35
25.08.2021;11:30:00;8978;16.1;38
25.08.2021;11:40:00;10095;17.8;35
25.08.2021;11:50:00;7071;19.1;36
25.08.2021;12:00:00;6812;20.1;36
25.08.2021;12:10:00;6118;21.2;37
25.08.2021;12:20:00;7705;22.5;35
25.08.2021;12:30:00;6595;23.6;37
25.08.2021;12:40:00;6610;24.8;34
25.08.2021;12:50:00;10386;26.3;37
25.08.2021;13:00:00;12774;28.3;37
25.08.2021;13:10:00;19804;31.2;39
25.08.2021;13:20:00;30253;35.6;44
25.08.2021;13:30:00;26964;39.9;43
25.08.2021;13:40:00;21922;43.6;41
25.08.2021;13:50:00;18627;46.9;40
25.08.2021;14:00:00;11463;49.1;37
25.08.2021;14:10:00;12714;51.0;37
25.08.2021;14:20:00;15839;53.4;38
25.08.2021;14:30:00;15823;56.2;39
25.08.2021;14:40:00;28243;60.9;43
25.08.2021;14:50:00;26553;65.3;43
25.08.2021;15:00:00;28863;70.6;45
25.08.2021;15:10:00;17564;73.7;40
25.08.2021;15:20:00;15201;76.5;39
25.08.2021;15:30:00;16642;78.9;38
25.08.2021;15:40:00;32595;84.3;45
25.08.2021;15:50:00;18767;87.4;41
25.08.2021;16:00:00;12898;89.8;38
25.08.2021;16:10:00;14743;92.0;38
25.08.2021;16:20:00;14052;94.5;38
25.08.2021;16:30:00;13076;96.8;38
25.08.2021;16:40:00;12304;98.9;37
25.08.2021;16:50:00;11178;100.8;36
25.08.2021;17:00:00;11914;102.7;37
25.08.2021;17:10:00;10983;104.6;36
25.08.2021;17:20:00;8727;106.2;35
25.08.2021;17:30:00;9304;107.7;35
25.08.2021;17:40:00;9662;109.3;35
25.08.2021;17:50:00;8902;110.8;35
25.08.2021;18:00:00;7254;112.0;37
25.08.2021;18:10:00;6637;113.1;34
25.08.2021;18:20:00;4616;114.0;38
25.08.2021;18:30:00;3519;114.6;35
25.08.2021;18:40:00;3770;115.3;38
25.08.2021;18:50:00;2298;115.7;34
25.08.2021;19:00:00;2051;116.0;37
25.08.2021;19:10:00;2339;116.4;39
25.08.2021;19:20:00;2161;116.8;35
25.08.2021;19:30:00;2041;117.1;37
25.08.2021;19:40:00;1254;117.4;39
25.08.2021;19:50:00;742;117.5;35
25.08.2021;20:00:00;506;117.6;37
25.08.2021;20:10:00;291;117.7;38
25.08.2021;20:20:00;40;117.7;39
26.08.2021;06:30:00;5;0;30
26.08.2021;06:40:00;43;0;31
26.08.2021;06:50:00;445;0;32
26.08.2021;07:00:00;878;0.1;33
26.08.2021;07:10:00;1273;0.3;34
26.08.2021;07:20:00;2094;0.6;36
26.08.2021;07:30:00;3850;1.2;38
26.08.2021;07:40:00;5677;2.1;35
26.08.2021;07:50:00;6647;3.1;37
26.08.2021;08:00:00;7291;4.4;36
26.08.2021;08:10:00;9414;5.8;35
26.08.2021;08:20:00;19904;8.6;38
26.08.2021;08:30:00;19613;11.9;40
26.08.2021;08:40:00;23254;15.6;41
26.08.2021;08:50:00;16246;18.9;39
26.08.2021;09:00:00;26569;23.2;42
26.08.2021;09:10:00;21444;27.2;41
26.08.2021;09:20:00;14441;31.0;40
26.08.2021;09:30:00;27357;34.5;42
26.08.2021;09:40:00;31901;39.7;44
26.08.2021;09:50:00;29203;44.8;44
26.08.2021;10:00:00;35259;50.6;46
26.08.2021;10:10:00;35005;56.3;47
26.08.2021;10:20:00;35032;61.9;46
26.08.2021;10:30:00;35413;67.9;47
26.08.2021;10:40:00;36183;73.8;47
26.08.2021;10:50:00;37820;80.0;47
26.08.2021;11:00:00;39568;86.5;48
26.08.2021;11:10:00;38944;93.1;49
26.08.2021;11:20:00;33076;99.3;46
26.08.2021;11:30:00;40762;105.4;48
26.08.2021;11:40:00;34945;110.8;47
26.08.2021;11:50:00;41778;117.5;49
26.08.2021;12:00:00;37308;123.2;48
26.08.2021;12:10:00;31369;129.0;46
26.08.2021;12:20:00;25562;133.4;44
26.08.2021;12:30:00;27987;138.0;44
26.08.2021;12:40:00;33413;142.7;45
26.08.2021;12:50:00;31172;147.2;44
26.08.2021;13:00:00;26412;153.0;46
26.08.2021;13:10:00;21724;156.4;42
26.08.2021;13:20:00;25770;160.9;44
26.08.2021;13:30:00;18484;164.2;41
26.08.2021;13:40:00;18293;167.3;41
26.08.2021;13:50:00;18103;170.4;40
26.08.2021;14:00:00;15429;173.0;40
26.08.2021;14:10:00;16177;175.7;40
26.08.2021;14:20:00;15514;178.3;39
26.08.2021;14:30:00;19534;181.5;41
26.08.2021;14:40:00;16669;184.5;40
26.08.2021;14:50:00;18592;187.5;40
26.08.2021;15:00:00;18044;190.5;40
26.08.2021;15:10:00;16383;193.2;39
26.08.2021;15:20:00;16883;196.1;40
26.08.2021;15:30:00;14069;198.6;39
26.08.2021;15:40:00;15361;201.0;38
26.08.2021;15:50:00;13319;203.4;38
26.08.2021;16:00:00;12642;205.4;37
26.08.2021;16:10:00;14077;207.8;38
26.08.2021;16:20:00;10446;209.8;36
26.08.2021;16:30:00;9925;211.6;36
26.08.2021;16:40:00;9998;213.5;36
26.08.2021;16:50:00;9158;214.9;35
26.08.2021;17:00:00;5881;216.1;36
26.08.2021;17:10:00;4745;216.9;36
26.08.2021;17:20:00;3225;217.5;36
26.08.2021;17:30:00;3024;218.0;39
26.08.2021;17:40:00;3455;218.5;35
26.08.2021;17:50:00;1875;218.9;38
26.08.2021;18:00:00;1340;219.2;38
26.08.2021;18:10:00;2078;219.5;36
26.08.2021;18:20:00;3316;219.9;38
26.08.2021;18:30:00;2869;220.4;35
26.08.2021;18:40:00;2784;220.8;38
26.08.2021;18:50:00;2719;221.2;36
26.08.2021;19:00:00;1285;221.5;36
26.08.2021;19:10:00;987;221.7;38
26.08.2021;19:20:00;648;221.8;39
26.08.2021;19:30:00;640;221.9;35
26.08.2021;19:40:00;901;222.0;37
26.08.2021;19:50:00;920;222.2;38
26.08.2021;20:00:00;435;222.3;39
26.08.2021;20:10:00;25;222.3;35
26.08.2021;20:20:00;5;222.3;36
27.08.2021;06:35:00;5;0;30
27.08.2021;06:45:00;194;0;31
27.08.2021;06:55:00;576;0;32
27.08.2021;07:05:00;1085;0.2;33
27.08.2021;07:15:00;1944;0.5;35
27.08.2021;07:25:00;2720;0.9;37
27.08.2021;07:35:00;2679;1.4;38
27.08.2021;07:45:00;3993;2.0;35
27.08.2021;07:55:00;6464;2.9;38
27.08.2021;08:05:00;11139;4.3;37
27.08.2021;08:15:00;18514;7.1;38
27.08.2021;08:25:00;20023;10.4;40
27.08.2021;08:35:00;24970;14.3;42
27.08.2021;08:45:00;17404;17.5;39
27.08.2021;08:55:00;13832;20.0;38
27.08.2021;09:05:00;18858;22.8;39
27.08.2021;09:15:00;18024;26.2;40
27.08.2021;09:25:00;16788;29.0;39
27.08.2021;09:35:00;20974;32.0;39
27.08.2021;09:45:00;19578;35.0;38
27.08.2021;09:55:00;35787;41.0;46
27.08.2021;10:05:00;12122;43.5;38
27.08.2021;10:15:00;20868;46.7;41
27.08.2021;10:25:00;38723;52.4;48
27.08.2021;10:35:00;20275;56.1;40
27.08.2021;10:45:00;34884;61.3;46
27.08.2021;10:55:00;34243;67.0;46
27.08.2021;11:05:00;36395;72.2;46
27.08.2021;11:15:00;38108;78.8;48
27.08.2021;11:25:00;9897;82.2;38
27.08.2021;11:35:00;17507;84.4;38
27.08.2021;11:45:00;43031;90.3;49
27.08.2021;11:55:00;44542;97.7;51
27.08.2021;12:05:00;15561;102.1;41
27.08.2021;12:15:00;30918;106.0;43
27.08.2021;12:25:00;17260;109.7;40
27.08.2021;12:35:00;25130;113.1;42
27.08.2021;12:45:00;26364;118.4;44
27.08.2021;12:55:00;40585;124.8;48
27.08.2021;13:05:00;39366;131.5;49
27.08.2021;13:15:00;39552;138.1;49
27.08.2021;13:25:00;41324;144.8;49
27.08.2021;13:35:00;29751;149.9;45
27.08.2021;13:45:00;18650;153.1;42
27.08.2021;13:55:00;5857;154.3;38
27.08.2021;14:05:00;3667;155.0;39
27.08.2021;14:15:00;5586;155.8;36
27.08.2021;14:25:00;10824;157.3;36
27.08.2021;14:35:00;18311;160.0;39
27.08.2021;14:45:00;23452;163.6;42
27.08.2021;14:55:00;23433;168.0;42
27.08.2021;15:05:00;18660;171.2;41
27.08.2021;15:15:00;16733;174.4;40
27.08.2021;15:25:00;14917;177.0;39
27.08.2021;15:35:00;10951;179.0;37
27.08.2021;15:45:00;11488;180.8;36
27.08.2021;15:55:00;10205;182.6;36
27.08.2021;16:05:00;9268;184.2;35
27.08.2021;16:15:00;14504;186.2;37
27.08.2021;16:25:00;18480;189.2;39
27.08.2021;16:35:00;9727;191.2;36
27.08.2021;16:45:00;11980;193.0;36
27.08.2021;16:55:00;13390;195.4;37
27.08.2021;17:05:00;13970;197.8;38
27.08.2021;17:15:00;6096;198.9;35
27.08.2021;17:25:00;8918;200.3;37
27.08.2021;17:35:00;6337;201.5;35
27.08.2021;17:45:00;4376;202.3;39
27.08.2021;17:55:00;3114;202.9;35
27.08.2021;18:05:00;2911;203.3;38
27.08.2021;18:15:00;2897;203.8;34
27.08.2021;18:25:00;3378;204.4;37
27.08.2021;18:35:00;3343;205.0;34
27.08.2021;18:45:00;2145;205.4;37
27.08.2021;18:55:00;2126;205.7;39
27.08.2021;19:05:00;2210;206.1;35
27.08.2021;19:15:00;3522;206.6;38
27.08.2021;19:25:00;2264;207.1;34
27.08.2021;19:35:00;1860;207.4;37
27.08.2021;19:45:00;672;207.5;38
27.08.2021;19:55:00;341;207.6;37
27.08.2021;20:05:00;188;207.7;36
28.08.2021;06:55:00;41;0;31
28.08.2021;07:05:00;320;0;32
28.08.2021;07:15:00;371;0.1;33
28.08.2021;07:25:00;683;0.2;34
28.08.2021;07:35:00;887;0.3;35
28.08.2021;07:45:00;1051;0.5;36
28.08.2021;07:55:00;2896;0.9;38
28.08.2021;08:05:00;1877;1.2;39
28.08.2021;08:15:00;3252;1.7;35
28.08.2021;08:25:00;4049;2.4;38
28.08.2021;08:35:00;4017;3.0;35
28.08.2021;08:45:00;5277;3.8;38
28.08.2021;08:55:00;7045;4.9;36
28.08.2021;09:05:00;5133;5.9;35
28.08.2021;09:15:00;7273;6.9;38
28.08.2021;09:25:00;7930;8.3;35
28.08.2021;09:35:00;5562;9.4;35
28.08.2021;09:45:00;5203;10.2;38
28.08.2021;09:55:00;4240;11.0;34
28.08.2021;10:05:00;2636;11.5;37
28.08.2021;10:15:00;3657;12.0;37
28.08.2021;10:25:00;6612;13.0;38
28.08.2021;10:35:00;10524;14.6;35
28.08.2021;10:45:00;14411;16.8;36
28.08.2021;10:55:00;15332;19.3;38
28.08.2021;11:05:00;29153;23.1;42
28.08.2021;11:15:00;20577;28.3;42
28.08.2021;11:25:00;30420;33.7;45
28.08.2021;11:35:00;36796;38.8;46
28.08.2021;11:45:00;47456;46.1;52
28.08.2021;11:55:00;22666;51.7;44
28.08.2021;12:05:00;49801;57.3;50
28.08.2021;12:15:00;33940;64.3;50
28.08.2021;12:25:00;14105;66.9;39
28.08.2021;12:35:00;18352;69.8;40
28.08.2021;12:45:00;18546;73.1;41
28.08.2021;12:55:00;18471;76.2;40
28.08.2021;13:05:00;9660;78.0;37
28.08.2021;13:15:00;11044;79.6;36
28.08.2021;13:25:00;12466;81.9;37
28.08.2021;13:35:00;11773;83.8;36
28.08.2021;13:45:00;11838;85.9;37
28.08.2021;13:55:00;16600;88.7;39
28.08.2021;14:05:00;3352;89.6;35
28.08.2021;14:15:00;1816;89.9;37
28.08.2021;14:25:00;1120;90.1;38
28.08.2021;14:35:00;1668;90.4;35
28.08.2021;14:45:00;3056;90.8;37
28.08.2021;14:55:00;8641;92.0;36
28.08.2021;15:05:00;9114;93.5;35
28.08.2021;15:15:00;11862;95.4;36
28.08.2021;15:25:00;8250;97.0;34
28.08.2021;15:35:00;4454;97.9;37
28.08.2021;15:45:00;6475;98.9;35
28.08.2021;15:55:00;5710;99.8;38
28.08.2021;16:05:00;3687;100.5;35
28.08.2021;16:15:00;3964;101.1;38
28.08.2021;16:25:00;3140;101.7;35
28.08.2021;16:35:00;1197;102.0;37
28.08.2021;16:45:00;1210;102.2;38
28.08.2021;16:55:00;2902;102.6;35
28.08.2021;17:05:00;5303;103.4;38
28.08.2021;17:15:00;3757;104.1;35
28.08.2021;17:25:00;2220;104.5;38
28.08.2021;17:35:00;2157;104.9;36
28.08.2021;17:45:00;2862;105.4;37
28.08.2021;17:55:00;2505;105.8;39
28.08.2021;18:05:00;1976;106.2;35
28.08.2021;18:15:00;1580;106.4;37
28.08.2021;18:25:00;1566;106.7;39
28.08.2021;18:35:00;1300;106.9;34
28.08.2021;18:45:00;1160;107.1;36
28.08.2021;18:55:00;1924;107.4;38
28.08.2021;19:05:00;2006;107.7;35
28.08.2021;19:15:00;926;107.9;36
28.08.2021;19:25:00;330;108.0;38
28.08.2021;19:35:00;334;108.1;39
28.08.2021;19:45:00;174;108.1;35
28.08.2021;19:55:00;1;108.1;36
28.08.2021;20:05:00;3;108.1;36
29.08.2021;06:40:00;1;0;29
29.08.2021;06:50:00;14;0;30
29.08.2021;07:00:00;168;0;31
29.08.2021;07:10:00;292;0;32
29.08.2021;07:20:00;929;0.1;33
29.08.2021;07:30:00;1083;0.3;34
29.08.2021;07:40:00;1290;0.5;35
29.08.2021;07:50:00;2009;0.8;37
29.08.2021;08:00:00;3583;1.3;38
29.08.2021;08:10:00;3433;1.9;35
29.08.2021;08:20:00;4169;2.6;38
29.08.2021;08:30:00;5733;3.5;35
29.08.2021;08:40:00;4363;4.4;37
29.08.2021;08:50:00;1246;4.6;35
29.08.2021;09:00:00;5208;5.3;38
29.08.2021;09:10:00;5819;6.4;35
29.08.2021;09:20:00;5905;7.4;37
29.08.2021;09:30:00;2420;7.9;36
29.08.2021;09:40:00;1932;8.3;38
29.08.2021;09:50:00;3457;8.7;37
29.08.2021;10:00:00;4819;9.4;37
29.08.2021;10:10:00;3645;10.0;36
29.08.2021;10:20:00;6511;11.0;38
29.08.2021;10:30:00;5949;12.0;36
29.08.2021;10:40:00;6408;12.9;36
29.08.2021;10:50:00;2919;13.5;36
29.08.2021;11:00:00;7447;14.5;36
29.08.2021;11:10:00;9592;16.1;36
29.08.2021;11:20:00;14107;18.3;37
29.08.2021;11:30:00;13133;20.5;36
29.08.2021;11:40:00;12029;22.7;36
29.08.2021;11:50:00;12503;24.7;35
29.08.2021;12:00:00;16229;27.4;37
29.08.2021;12:10:00;16431;30.4;39
29.08.2021;12:20:00;14465;33.0;37
29.08.2021;12:30:00;10576;34.9;35
29.08.2021;12:40:00;12811;36.9;35
29.08.2021;12:50:00;21797;40.3;40
29.08.2021;13:00:00;16605;43.2;39
29.08.2021;13:10:00;11200;45.0;36
29.08.2021;13:20:00;11889;47.3;36
29.08.2021;13:30:00;16304;49.7;37
29.08.2021;13:40:00;8091;51.4;35
29.08.2021;13:50:00;31808;55.1;42
29.08.2021;14:00:00;31397;60.9;45
29.08.2021;14:10:00;11502;63.4;38
29.08.2021;14:20:00;8175;64.9;35
29.08.2021;14:30:00;9700;66.3;38
29.08.2021;14:40:00;10544;68.1;35
29.08.2021;14:50:00;12704;70.1;36
29.08.2021;15:00:00;11772;72.1;36
29.08.2021;15:10:00;9344;73.8;35
29.08.2021;15:20:00;12875;75.8;37
29.08.2021;15:30:00;14619;78.3;37
29.08.2021;15:40:00;9656;80.1;35
29.08.2021;15:50:00;9754;81.7;37
29.08.2021;16:00:00;7787;83.4;35
29.08.2021;16:10:00;4465;84.3;37
29.08.2021;16:20:00;2227;84.8;35
29.08.2021;16:30:00;2098;85.1;36
29.08.2021;16:40:00;2339;85.4;38
29.08.2021;16:50:00;2866;85.9;35
29.08.2021;17:00:00;3849;86.5;37
29.08.2021;17:10:00;3112;87.0;36
29.08.2021;17:20:00;1227;87.3;36
29.08.2021;17:30:00;879;87.5;37
29.08.2021;17:40:00;1400;87.7;39
29.08.2021;17:50:00;1332;87.9;34
29.08.2021;18:00:00;1133;88.1;36
29.08.2021;18:10:00;1652;88.3;38
29.08.2021;18:20:00;3873;88.9;34
29.08.2021;18:30:00;2601;89.4;37
29.08.2021;18:40:00;3808;90.0;35
29.08.2021;18:50:00;2306;90.4;36
29.08.2021;19:00:00;1469;90.7;38
29.08.2021;19:10:00;1148;90.9;38
29.08.2021;19:20:00;781;91.1;35
29.08.2021;19:30:00;909;91.2;37
29.08.2021;19:40:00;568;91.3;38
29.08.2021;19:50:00;330;91.4;39
29.08.2021;20:00:00;172;91.4;34
30.08.2021;07:00:00;11;0;30
30.08.2021;07:10:00;287;0;31
30.08.2021;07:20:00;622;0.1;32
30.08.2021;07:30:00;1012;0.2;33
30.08.2021;07:40:00;1105;0.4;34
30.08.2021;07:50:00;1362;0.6;35
30.08.2021;08:00:00;1872;0.9;37
30.08.2021;08:10:00;1893;1.2;38
30.08.2021;08:20:00;2052;1.5;39
30.08.2021;08:30:00;2691;2.0;34
30.08.2021;08:40:00;3122;2.4;37
30.08.2021;08:50:00;3829;3.1;37
30.08.2021;09:00:00;4279;3.8;37
30.08.2021;09:10:00;4479;4.5;36
30.08.2021;09:20:00;3399;5.1;36
30.08.2021;09:30:00;5949;5.9;37
30.08.2021;09:40:00;6237;7.0;37
30.08.2021;09:50:00;6170;8.0;35
30.08.2021;10:00:00;7080;9.2;36
30.08.2021;10:10:00;5727;10.2;37
30.08.2021;10:20:00;4367;10.9;35
30.08.2021;10:30:00;2445;11.4;37
30.08.2021;10:40:00;1906;11.8;38
30.08.2021;10:50:00;3396;12.3;34
30.08.2021;11:00:00;3158;12.8;37
30.08.2021;11:10:00;4962;13.6;35
30.08.2021;11:20:00;5955;14.7;37
30.08.2021;11:30:00;4904;15.5;37
30.08.2021;11:40:00;4720;16.2;36
30.08.2021;11:50:00;5356;17.1;37
30.08.2021;12:00:00;5916;18.0;35
30.08.2021;12:10:00;9477;19.4;36
30.08.2021;12:20:00;8476;20.9;35
30.08.2021;12:30:00;6671;22.1;36
30.08.2021;12:40:00;11149;23.8;38
30.08.2021;12:50:00;10481;25.6;35
30.08.2021;13:00:00;10453;27.2;38
30.08.2021;13:10:00;10346;29.0;35
30.08.2021;13:20:00;19002;31.9;38
30.08.2021;13:30:00;31265;36.6;44
30.08.2021;13:40:00;25945;41.3;42
30.08.2021;13:50:00;22666;45.4;42
30.08.2021;14:00:00;23260;49.1;41
30.08.2021;14:10:00;34628;55.0;46
30.08.2021;14:20:00;17440;59.1;41
30.08.2021;14:30:00;5391;60.2;35
30.08.2021;14:40:00;7761;61.4;37
30.08.2021;14:50:00;5294;62.4;36
30.08.2021;15:00:00;7006;63.4;35
30.08.2021;15:10:00;10201;65.0;35
30.08.2021;15:20:00;13491;67.1;36
30.08.2021;15:30:00;15664;69.7;38
30.08.2021;15:40:00;17465;72.5;39
30.08.2021;15:50:00;19000;75.6;40
30.08.2021;16:00:00;17005;78.5;39
30.08.2021;16:10:00;8540;80.4;36
30.08.2021;16:20:00;3663;81.1;36
30.08.2021;16:30:00;3244;81.7;39
30.08.2021;16:40:00;4401;82.4;36
30.08.2021;16:50:00;8458;83.5;36
30.08.2021;17:00:00;9848;85.2;35
30.08.2021;17:10:00;8835;86.7;37
30.08.2021;17:20:00;8481;88.1;34
30.08.2021;17:30:00;9532;89.7;37
30.08.2021;17:40:00;10619;91.4;35
30.08.2021;17:50:00;9659;93.1;34
30.08.2021;18:00:00;6189;94.3;38
30.08.2021;18:10:00;2549;94.8;35
30.08.2021;18:20:00;1189;95.1;37
30.08.2021;18:30:00;2466;95.4;38
30.08.2021;18:40:00;2075;95.8;34
30.08.2021;18:50:00;2192;96.2;37
30.08.2021;19:00:00;2002;96.5;38
30.08.2021;19:10:00;2045;96.8;34
30.08.2021;19:20:00;1598;97.1;37
30.08.2021;19:30:00;1104;97.3;38
30.08.2021;19:40:00;644;97.5;38
30.08.2021;19:50:00;246;97.5;35
30.08.2021;20:00:00;141;97.5;36
31.08.2021;06:45:00;3;0;29
31.08.2021;06:55:00;14;0;30
31.08.2021;07:05:00;154;0;31
31.08.2021;07:15:00;634;0.1;31
31.08.2021;07:25:00;1670;0.3;32
31.08.2021;07:35:00;2345;0.7;35
31.08.2021;07:45:00;3973;1.2;37
31.08.2021;07:55:00;6218;2.1;36
31.08.2021;08:05:00;7350;3.5;38
31.08.2021;08:15:00;4572;4.4;36
31.08.2021;08:25:00;3000;5.0;38
31.08.2021;08:35:00;7103;6.0;35
31.08.2021;08:45:00;8368;7.3;36
31.08.2021;08:55:00;12127;8.9;38
31.08.2021;09:05:00;14713;11.5;37
31.08.2021;09:15:00;18042;14.7;39
31.08.2021;09:25:00;10605;16.6;35
31.08.2021;09:35:00;28634;19.9;40
31.08.2021;09:45:00;16610;23.8;40
31.08.2021;09:55:00;15697;25.9;36
31.08.2021;10:05:00;37084;31.2;46
31.08.2021;10:15:00;16301;35.1;39
31.08.2021;10:25:00;9696;36.8;35
31.08.2021;10:35:00;7013;38.0;38
31.08.2021;10:45:00;7480;39.2;35
31.08.2021;10:55:00;11692;40.9;36
31.08.2021;11:05:00;9269;42.9;35
31.08.2021;11:15:00;15876;45.2;37
31.08.2021;11:25:00;20495;47.8;39
31.08.2021;11:35:00;18011;50.6;38
31.08.2021;11:45:00;14256;53.8;38
31.08.2021;11:55:00;18948;58.4;41
31.08.2021;12:05:00;8309;60.0;35
31.08.2021;12:15:00;19064;62.5;39
31.08.2021;12:25:00;45207;68.2;48
31.08.2021;12:35:00;42913;75.1;48
31.08.2021;12:45:00;47261;83.0;51
31.08.2021;12:55:00;16519;88.1;43
31.08.2021;13:05:00;13930;90.1;38
31.08.2021;13:15:00;21128;93.4;41
31.08.2021;13:25:00;12431;95.5;37
31.08.2021;13:35:00;9894;97.1;36
31.08.2021;13:45:00;7444;98.5;36
31.08.2021;13:55:00;6016;99.5;36
31.08.2021;14:05:00;8739;100.8;38
31.08.2021;14:15:00;13929;102.8;37
31.08.2021;14:25:00;16990;105.5;38
31.08.2021;14:35:00;33014;110.7;45
31.08.2021;14:45:00;33330;116.3;46
31.08.2021;14:55:00;30930;121.7;45
31.08.2021;15:05:00;12643;125.2;39
31.08.2021;15:15:00;7809;126.9;36
31.08.2021;15:25:00;6777;128.0;37
31.08.2021;15:35:00;8076;129.2;35
31.08.2021;15:45:00;8694;130.6;38
31.08.2021;15:55:00;10134;132.2;35
31.08.2021;16:05:00;10689;134.0;35
31.08.2021;16:15:00;12724;136.0;36
31.08.2021;16:25:00;12567;138.2;36
31.08.2021;16:35:00;9624;139.8;35
31.08.2021;16:45:00;10298;141.5;35
31.08.2021;16:55:00;12561;143.4;35
31.08.2021;17:05:00;12564;145.5;36
31.08.2021;17:15:00;12648;147.7;36
31.08.2021;17:25:00;12043;149.7;35
31.08.2021;17:35:00;6644;150.9;36
31.08.2021;17:45:00;4536;151.7;36
31.08.2021;17:55:00;3930;152.4;37
31.08.2021;18:05:00;5118;153.2;35
31.08.2021;18:15:00;3709;153.9;37
31.08.2021;18:25:00;2194;154.3;38
31.08.2021;18:35:00;2950;154.8;36
31.08.2021;18:45:00;2417;155.2;38
31.08.2021;18:55:00;2321;155.6;35
31.08.2021;19:05:00;2264;156.0;36
31.08.2021;19:15:00;1579;156.3;38
31.08.2021;19:25:00;1053;156.5;37
31.08.2021;19:35:00;662;156.6;35
31.08.2021;19:45:00;349;156.7;37
31.08.2021;19:55:00;116;156.7;38
01.09.2021;06:45:00;4;0;29
01.09.2021;06:55:00;8;0;30
01.09.2021;07:05:00;168;0;31
01.09.2021;07:15:00;316;0;32
01.09.2021;07:25:00;561;0.1;33
01.09.2021;07:35:00;724;0.2;34
01.09.2021;07:45:00;917;0.3;35
01.09.2021;07:55:00;1237;0.5;36
01.09.2021;08:05:00;1605;0.8;37
01.09.2021;08:15:00;2420;1.1;38
01.09.2021;08:25:00;3192;1.6;34
01.09.2021;08:35:00;3283;2.2;37
01.09.2021;08:45:00;4322;2.9;37
01.09.2021;08:55:00;6449;3.9;38
01.09.2021;09:05:00;11565;5.7;35
01.09.2021;09:15:00;12446;7.7;38
01.09.2021;09:25:00;13370;9.9;36
01.09.2021;09:35:00;19136;12.8;38
01.09.2021;09:45:00;12144;15.1;36
01.09.2021;09:55:00;10611;16.8;37
01.09.2021;10:05:00;11670;18.7;35
01.09.2021;10:15:00;11716;20.7;35
01.09.2021;10:25:00;16478;23.3;37
01.09.2021;10:35:00;23864;26.8;41
01.09.2021;10:45:00;38028;32.3;46
01.09.2021;10:55:00;38390;37.6;46
01.09.2021;11:05:00;34699;43.4;46
01.09.2021;11:15:00;23163;47.7;41
01.09.2021;11:25:00;36234;53.7;46
01.09.2021;11:35:00;35874;59.8;46
01.09.2021;11:45:00;34412;65.9;47
01.09.2021;11:55:00;36181;71.9;47
01.09.2021;12:05:00;38965;78.4;48
01.09.2021;12:15:00;39004;84.9;48
01.09.2021;12:25:00;38736;91.4;48
01.09.2021;12:35:00;38815;97.9;48
01.09.2021;12:45:00;38288;104.3;48
01.09.2021;12:55:00;38067;110.7;48
01.09.2021;13:05:00;37615;116.9;48
01.09.2021;13:15:00;37063;123.1;48
01.09.2021;13:25:00;36397;129.2;47
01.09.2021;13:35:00;35759;135.2;47
01.09.2021;13:45:00;34943;141.1;47
01.09.2021;13:55:00;34093;146.8;47
01.09.2021;14:05:00;33170;152.4;46
01.09.2021;14:15:00;32005;157.7;46
01.09.2021;14:25:00;30967;162.9;45
01.09.2021;14:35:00;29791;167.9;45
01.09.2021;14:45:00;28417;172.7;44
01.09.2021;14:55:00;27042;177.3;44
01.09.2021;15:05:00;25825;181.7;43
01.09.2021;15:15:00;24408;185.8;43
01.09.2021;15:25:00;22819;189.7;42
01.09.2021;15:35:00;21374;193.3;42
01.09.2021;15:45:00;19824;196.7;41
01.09.2021;15:55:00;18196;199.8;40
01.09.2021;16:05:00;16568;202.6;40
01.09.2021;16:15:00;14965;205.2;39
01.09.2021;16:25:00;13201;207.4;38
01.09.2021;16:35:00;11582;209.4;37
01.09.2021;16:45:00;10019;211.2;36
01.09.2021;16:55:00;8393;212.6;35
01.09.2021;17:05:00;6825;213.8;37
01.09.2021;17:15:00;5492;214.8;34
01.09.2021;17:25:00;4333;215.6;38
01.09.2021;17:35:00;3320;216.2;35
01.09.2021;17:45:00;2649;216.7;37
01.09.2021;17:55:00;2201;217.0;37
01.09.2021;18:05:00;2003;217.4;36
01.09.2021;18:15:00;1928;217.7;38
01.09.2021;18:25:00;1759;218.0;34
01.09.2021;18:35:00;1636;218.3;37
