Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
01.09.2021;18:45:00;1530;218.5;38
01.09.2021;18:55:00;1416;218.8;34
01.09.2021;19:05:00;1260;219.0;37
01.09.2021;19:15:00;1104;219.2;38
01.09.2021;19:25:00;910;219.4;38
01.09.2021;19:35:00;719;219.5;36
01.09.2021;19:45:00;534;219.6;37
01.09.2021;19:55:00;328;219.6;38
01.09.2021;20:05:00;119;219.7;38
02.09.2021;06:40:00;3;0;30
02.09.2021;06:50:00;234;0;31
02.09.2021;07:00:00;579;0.1;32
02.09.2021;07:10:00;939;0.2;32
02.09.2021;07:20:00;1332;0.4;34
02.09.2021;07:30:00;2573;0.8;36
02.09.2021;07:40:00;3742;1.3;38
02.09.2021;07:50:00;4822;2.1;34
02.09.2021;08:00:00;6073;3.0;38
02.09.2021;08:10:00;12751;5.0;36
02.09.2021;08:20:00;16561;7.5;36
02.09.2021;08:30:00;20336;10.8;39
02.09.2021;08:40:00;21878;14.4;40
02.09.2021;08:50:00;23798;18.3;41
02.09.2021;09:00:00;25084;22.4;42
02.09.2021;09:10:00;27138;26.8;42
02.09.2021;09:20:00;27957;31.5;42
02.09.2021;09:30:00;28618;36.4;43
02.09.2021;09:40:00;31423;41.5;44
02.09.2021;09:50:00;24055;45.3;41
02.09.2021;10:00:00;34184;50.3;45
02.09.2021;10:10:00;31675;55.8;44
02.09.2021;10:20:00;14619;59.4;39
02.09.2021;10:30:00;23638;63.5;42
02.09.2021;10:40:00;35647;68.7;45
02.09.2021;10:50:00;37381;74.7;47
02.09.2021;11:00:00;35438;80.8;46
02.09.2021;11:10:00;37474;86.8;47
02.09.2021;11:20:00;37460;93.0;47
02.09.2021;11:30:00;36658;99.2;47
02.09.2021;11:40:00;36046;104.4;46
02.09.2021;11:50:00;37491;110.6;47
02.09.2021;12:00:00;37687;116.9;48
02.09.2021;12:10:00;37813;123.1;48
02.09.2021;12:20:00;37732;129.4;48
02.09.2021;12:30:00;37645;135.4;47
02.09.2021;12:40:00;35762;141.5;47
02.09.2021;12:50:00;37238;147.7;47
02.09.2021;13:00:00;36900;153.8;48
02.09.2021;13:10:00;36415;159.9;47
02.09.2021;13:20:00;35884;165.9;47
02.09.2021;13:30:00;35474;171.9;47
02.09.2021;13:40:00;34527;177.7;47
02.09.2021;13:50:00;33562;183.3;46
02.09.2021;14:00:00;32717;188.8;46
02.09.2021;14:10:00;31840;194.1;46
02.09.2021;14:20:00;30615;199.3;45
02.09.2021;14:30:00;29591;204.3;45
02.09.2021;14:40:00;28326;209.0;44
02.09.2021;14:50:00;27079;213.6;44
02.09.2021;15:00:00;25821;218.0;43
02.09.2021;15:10:00;24459;222.1;43
02.09.2021;15:20:00;23118;226.0;42
02.09.2021;15:30:00;21635;229.7;42
02.09.2021;15:40:00;20148;233.1;41
02.09.2021;15:50:00;18402;236.2;41
02.09.2021;16:00:00;16852;239.1;40
02.09.2021;16:10:00;15161;241.7;39
02.09.2021;16:20:00;13478;244.0;38
02.09.2021;16:30:00;11863;246.1;37
02.09.2021;16:40:00;10249;247.9;36
02.09.2021;16:50:00;8713;249.4;35
02.09.2021;17:00:00;7278;250.7;35
02.09.2021;17:10:00;5887;251.7;38
02.09.2021;17:20:00;4678;252.5;36
02.09.2021;17:30:00;3613;253.2;38
02.09.2021;17:40:00;2838;253.7;36
02.09.2021;17:50:00;2365;254.1;38
02.09.2021;18:00:00;2052;254.5;34
02.09.2021;18:10:00;1949;254.8;37
02.09.2021;18:20:00;1824;255.1;39
02.09.2021;18:30:00;1665;255.4;35
02.09.2021;18:40:00;1541;255.6;37
02.09.2021;18:50:00;1415;255.9;39
02.09.2021;19:00:00;1279;256.1;35
02.09.2021;19:10:00;1138;256.3;37
02.09.2021;19:20:00;981;256.5;39
02.09.2021;19:30:00;805;256.6;34
02.09.2021;19:40:00;615;256.7;37
02.09.2021;19:50:00;401;256.8;38
02.09.2021;20:00:00;175;256.8;39
02.09.2021;20:10:00;0;256.8;38
03.09.2021;06:40:00;6;0;30
03.09.2021;06:50:00;228;0;31
03.09.2021;07:00:00;529;0;32
03.09.2021;07:10:00;819;0.2;33
03.09.2021;07:20:00;1295;0.4;34
03.09.2021;07:30:00;2632;0.7;36
03.09.2021;07:40:00;4437;1.3;38
03.09.2021;07:50:00;4670;2.1;35
03.09.2021;08:00:00;5190;3.0;38
03.09.2021;08:10:00;12078;4.7;35
03.09.2021;08:20:00;15120;7.0;36
03.09.2021;08:30:00;19080;10.1;38
03.09.2021;08:40:00;21082;13.5;40
03.09.2021;08:50:00;22926;17.3;41
03.09.2021;09:00:00;24439;21.3;42
03.09.2021;09:10:00;25931;25.6;42
03.09.2021;09:20:00;27641;30.1;43
03.09.2021;09:30:00;29182;34.9;43
03.09.2021;09:40:00;30518;39.9;44
03.09.2021;09:50:00;31774;45.2;45
03.09.2021;10:00:00;32677;50.6;45
03.09.2021;10:10:00;33390;56.1;46
03.09.2021;10:20:00;33615;61.7;46
03.09.2021;10:30:00;33862;67.3;46
03.09.2021;10:40:00;33958;73.0;46
03.09.2021;10:50:00;34038;78.7;46
03.09.2021;11:00:00;34449;84.4;46
03.09.2021;11:10:00;34762;90.2;46
03.09.2021;11:20:00;35268;96.0;47
03.09.2021;11:30:00;35684;101.9;47
03.09.2021;11:40:00;36015;107.9;47
03.09.2021;11:50:00;36157;114.0;47
03.09.2021;12:00:00;36542;120.0;47
03.09.2021;12:10:00;36628;126.2;47
03.09.2021;12:20:00;36481;132.2;47
03.09.2021;12:30:00;36496;138.3;47
03.09.2021;12:40:00;36307;144.4;47
03.09.2021;12:50:00;35919;150.4;47
03.09.2021;13:00:00;35414;156.3;47
03.09.2021;13:10:00;34958;162.1;47
03.09.2021;13:20:00;34530;167.9;47
03.09.2021;13:30:00;33432;173.6;47
03.09.2021;13:40:00;32843;179.0;46
03.09.2021;13:50:00;31993;184.4;46
03.09.2021;14:00:00;31190;189.7;46
03.09.2021;14:10:00;29920;194.7;45
03.09.2021;14:20:00;28935;199.6;45
03.09.2021;14:30:00;28127;204.3;45
03.09.2021;14:40:00;26667;208.8;44
03.09.2021;14:50:00;25652;213.1;44
03.09.2021;15:00:00;24470;217.2;43
03.09.2021;15:10:00;23001;221.1;43
03.09.2021;15:20:00;21991;224.9;42
03.09.2021;15:30:00;20374;228.3;42
03.09.2021;15:40:00;19040;231.6;41
03.09.2021;15:50:00;17585;234.6;40
03.09.2021;16:00:00;16004;237.3;40
03.09.2021;16:10:00;14463;239.8;39
03.09.2021;16:20:00;12925;242.0;38
03.09.2021;16:30:00;11426;243.9;37
03.09.2021;16:40:00;9874;245.7;36
03.09.2021;16:50:00;8434;247.1;35
03.09.2021;17:00:00;6996;248.4;34
03.09.2021;17:10:00;5636;249.4;38
03.09.2021;17:20:00;4434;250.1;35
03.09.2021;17:30:00;3409;250.8;38
03.09.2021;17:40:00;2715;251.2;35
03.09.2021;17:50:00;2308;251.6;37
03.09.2021;18:00:00;2071;252.0;38
03.09.2021;18:10:00;1973;252.3;36
03.09.2021;18:20:00;1824;252.6;38
03.09.2021;18:30:00;1698;252.9;36
03.09.2021;18:40:00;1593;253.2;36
03.09.2021;18:50:00;1469;253.4;38
03.09.2021;19:00:00;1298;253.7;37
03.09.2021;19:10:00;1165;253.9;36
03.09.2021;19:20:00;994;254.0;38
03.09.2021;19:30:00;790;254.2;39
03.09.2021;19:40:00;575;254.3;35
03.09.2021;19:50:00;322;254.4;37
03.09.2021;20:00:00;74;254.4;38
03.09.2021;20:10:00;0;254.4;37
04.09.2021;06:45:00;21;0;30
04.09.2021;06:55:00;340;0;31
04.09.2021;07:05:00;661;0.1;32
04.09.2021;07:15:00;1009;0.2;33
04.09.2021;07:25:00;1432;0.5;35
04.09.2021;07:35:00;2801;0.9;36
04.09.2021;07:45:00;3888;1.5;39
04.09.2021;07:55:00;4779;2.2;36
04.09.2021;08:05:00;7987;3.3;38
04.09.2021;08:15:00;12884;5.4;36
04.09.2021;08:25:00;17208;8.0;37
04.09.2021;08:35:00;19404;11.1;39
04.09.2021;08:45:00;20998;14.6;40
04.09.2021;08:55:00;22617;18.3;41
04.09.2021;09:05:00;24342;22.2;42
04.09.2021;09:15:00;25750;26.5;42
04.09.2021;09:25:00;27305;30.9;43
04.09.2021;09:35:00;28870;35.7;43
04.09.2021;09:45:00;30348;40.7;44
04.09.2021;09:55:00;31278;45.9;45
04.09.2021;10:05:00;31937;51.2;45
04.09.2021;10:15:00;32613;56.6;45
04.09.2021;10:25:00;32919;62.0;46
04.09.2021;10:35:00;33087;67.5;46
04.09.2021;10:45:00;33265;73.1;46
04.09.2021;10:55:00;33748;78.7;46
04.09.2021;11:05:00;34018;84.3;46
04.09.2021;11:15:00;34469;90.1;46
04.09.2021;11:25:00;34687;95.8;47
04.09.2021;11:35:00;34942;101.7;47
04.09.2021;11:45:00;35052;107.5;47
04.09.2021;11:55:00;35385;113.4;47
04.09.2021;12:05:00;35598;119.3;47
04.09.2021;12:15:00;35860;125.3;47
04.09.2021;12:25:00;35695;131.2;47
04.09.2021;12:35:00;35547;137.2;47
04.09.2021;12:45:00;35358;143.0;47
04.09.2021;12:55:00;35127;148.9;47
04.09.2021;13:05:00;34594;154.7;47
04.09.2021;13:15:00;34106;160.4;47
04.09.2021;13:25:00;33435;166.0;47
04.09.2021;13:35:00;32679;171.5;46
04.09.2021;13:45:00;31974;176.9;46
04.09.2021;13:55:00;31227;182.1;46
04.09.2021;14:05:00;30441;187.2;46
04.09.2021;14:15:00;29417;192.2;45
04.09.2021;14:25:00;28582;197.0;45
04.09.2021;14:35:00;27408;201.6;44
04.09.2021;14:45:00;26156;206.0;44
04.09.2021;14:55:00;24673;210.2;43
04.09.2021;15:05:00;23645;214.2;43
04.09.2021;15:15:00;22111;217.9;42
04.09.2021;15:25:00;20541;221.4;42
04.09.2021;15:35:00;19508;224.7;41
04.09.2021;15:45:00;18079;227.8;41
04.09.2021;15:55:00;16436;230.6;40
04.09.2021;16:05:00;15012;233.2;40
04.09.2021;16:15:00;13486;235.5;39
04.09.2021;16:25:00;11811;237.5;38
04.09.2021;16:35:00;10425;239.3;37
04.09.2021;16:45:00;8990;240.9;36
04.09.2021;16:55:00;7429;242.2;35
04.09.2021;17:05:00;6165;243.3;36
04.09.2021;17:15:00;4967;244.2;36
04.09.2021;17:25:00;3950;244.9;37
04.09.2021;17:35:00;3128;245.4;37
04.09.2021;17:45:00;2573;245.9;36
04.09.2021;17:55:00;2216;246.3;38
04.09.2021;18:05:00;2116;246.6;35
04.09.2021;18:15:00;1991;247.0;37
04.09.2021;18:25:00;1849;247.3;39
04.09.2021;18:35:00;1745;247.6;36
04.09.2021;18:45:00;1595;247.8;37
04.09.2021;18:55:00;1426;248.1;38
04.09.2021;19:05:00;1271;248.3;36
04.09.2021;19:15:00;1060;248.5;37
04.09.2021;19:25:00;871;248.6;39
04.09.2021;19:35:00;657;248.8;35
04.09.2021;19:45:00;425;248.8;37
04.09.2021;19:55:00;200;248.9;38
04.09.2021;20:05:00;0;248.9;38
05.09.2021;06:40:00;2;0;29
05.09.2021;06:50:00;162;0;31
05.09.2021;07:00:00;433;0;32
05.09.2021;07:10:00;772;0.1;33
05.09.2021;07:20:00;1144;0.3;34
05.09.2021;07:30:00;2023;0.6;35
05.09.2021;07:40:00;3256;1.1;37
05.09.2021;07:50:00;4256;1.8;36
05.09.2021;08:00:00;5095;2.6;37
05.09.2021;08:10:00;11221;4.0;36
05.09.2021;08:20:00;13844;6.2;36
05.09.2021;08:30:00;18411;9.1;38
05.09.2021;08:40:00;20168;12.4;40
05.09.2021;08:50:00;21916;16.0;41
05.09.2021;09:00:00;23409;19.8;41
05.09.2021;09:10:00;24971;23.9;42
05.09.2021;09:20:00;26363;28.3;42
05.09.2021;09:30:00;27776;32.8;43
05.09.2021;09:40:00;29265;37.7;44
05.09.2021;09:50:00;30577;42.7;44
05.09.2021;10:00:00;31604;47.9;45
05.09.2021;10:10:00;32225;53.2;45
05.09.2021;10:20:00;32704;58.7;45
05.09.2021;10:30:00;32808;64.1;46
05.09.2021;10:40:00;32936;69.6;46
05.09.2021;10:50:00;33274;75.1;46
05.09.2021;11:00:00;33596;80.7;46
05.09.2021;11:10:00;34004;86.4;46
05.09.2021;11:20:00;34511;92.1;46
05.09.2021;11:30:00;34925;97.9;47
05.09.2021;11:40:00;35261;103.8;47
05.09.2021;11:50:00;35551;109.7;47
05.09.2021;12:00:00;35723;115.7;47
05.09.2021;12:10:00;35957;121.6;47
05.09.2021;12:20:00;35797;127.6;47
05.09.2021;12:30:00;35609;133.5;47
05.09.2021;12:40:00;35517;139.4;47
05.09.2021;12:50:00;35178;145.3;47
05.09.2021;13:00:00;34987;151.1;47
05.09.2021;13:10:00;34390;156.9;47
05.09.2021;13:20:00;33780;162.5;47
05.09.2021;13:30:00;33156;168.1;47
05.09.2021;13:40:00;32385;173.5;46
05.09.2021;13:50:00;31520;178.8;46
05.09.2021;14:05:00;30317;186.5;45
05.09.2021;14:15:00;29159;191.4;45
05.09.2021;14:25:00;28225;196.2;45
05.09.2021;14:35:00;26854;200.7;44
05.09.2021;14:45:00;25682;205.1;44
05.09.2021;14:55:00;24524;209.2;43
05.09.2021;15:05:00;23352;213.1;43
05.09.2021;15:15:00;22095;216.9;42
05.09.2021;15:25:00;20583;220.4;42
05.09.2021;15:35:00;19156;223.6;41
05.09.2021;15:45:00;17737;226.7;41
05.09.2021;15:55:00;16236;229.4;40
05.09.2021;16:05:00;14643;231.9;39
05.09.2021;16:15:00;13134;234.2;39
05.09.2021;16:25:00;11547;236.2;38
05.09.2021;16:35:00;9998;237.9;37
05.09.2021;16:45:00;8469;239.4;36
05.09.2021;16:55:00;7026;240.6;35
05.09.2021;17:05:00;5663;241.6;37
05.09.2021;17:15:00;4404;242.4;35
05.09.2021;17:25:00;3371;243.0;37
05.09.2021;17:35:00;2616;243.5;37
05.09.2021;17:45:00;2179;243.9;36
05.09.2021;17:55:00;1987;244.2;38
05.09.2021;18:05:00;2048;244.6;35
05.09.2021;18:15:00;2616;245.0;37
05.09.2021;18:25:00;2861;245.4;37
05.09.2021;18:35:00;2953;245.9;36
05.09.2021;18:45:00;2847;246.4;39
05.09.2021;18:55:00;2981;246.9;35
05.09.2021;19:05:00;2120;247.3;38
05.09.2021;19:15:00;1447;247.6;37
05.09.2021;19:25:00;1071;247.8;36
05.09.2021;19:35:00;915;247.9;38
05.09.2021;19:45:00;518;248.0;39
05.09.2021;19:55:00;149;248.1;35
06.09.2021;06:50:00;154;0;30
06.09.2021;07:00:00;476;0;32
06.09.2021;07:10:00;1027;0.2;33
06.09.2021;07:20:00;1577;0.4;34
06.09.2021;07:30:00;1984;0.7;36
06.09.2021;07:40:00;3302;1.2;38
06.09.2021;07:50:00;4276;1.9;35
06.09.2021;08:00:00;4926;2.7;37
06.09.2021;08:10:00;10889;4.0;35
06.09.2021;08:20:00;13942;6.2;36
06.09.2021;08:35:00;19826;10.8;39
06.09.2021;08:45:00;21487;14.4;41
06.09.2021;08:55:00;22915;18.1;41
06.09.2021;09:05:00;24389;22.1;42
06.09.2021;09:15:00;25783;26.3;42
06.09.2021;09:25:00;27277;30.8;43
06.09.2021;09:35:00;28849;35.6;44
06.09.2021;09:45:00;30250;40.5;44
06.09.2021;09:55:00;31254;45.7;45
06.09.2021;10:05:00;32140;51.0;45
06.09.2021;10:15:00;32741;56.5;46
06.09.2021;10:25:00;33066;62.0;46
06.09.2021;10:35:00;33193;67.5;46
06.09.2021;10:45:00;33150;73.0;46
06.09.2021;10:55:00;33575;78.6;46
06.09.2021;11:05:00;34020;84.2;46
06.09.2021;11:15:00;34335;89.9;47
06.09.2021;11:25:00;34682;95.7;47
06.09.2021;11:35:00;35052;101.5;47
06.09.2021;11:45:00;35131;107.4;47
06.09.2021;11:55:00;35354;113.3;47
06.09.2021;12:05:00;35354;119.1;47
06.09.2021;12:15:00;35507;125.1;47
06.09.2021;12:25:00;35441;131.0;47
06.09.2021;12:35:00;35311;136.9;47
06.09.2021;12:45:00;35078;142.7;47
06.09.2021;12:55:00;34984;148.5;47
06.09.2021;13:05:00;34387;154.3;47
06.09.2021;13:15:00;33962;160.0;47
06.09.2021;13:25:00;33135;165.5;47
06.09.2021;13:35:00;32469;171.0;46
06.09.2021;13:45:00;31815;176.3;46
06.09.2021;13:55:00;30577;181.5;46
06.09.2021;14:05:00;29964;186.5;45
06.09.2021;14:15:00;29117;191.4;45
06.09.2021;14:25:00;27731;196.0;45
06.09.2021;14:35:00;26773;200.5;44
06.09.2021;14:45:00;25489;204.8;44
06.09.2021;14:55:00;24350;208.9;43
06.09.2021;15:05:00;23201;212.8;43
06.09.2021;15:15:00;21813;216.6;42
06.09.2021;15:25:00;20231;220.0;42
06.09.2021;15:35:00;18873;223.2;41
06.09.2021;15:45:00;17439;226.2;41
06.09.2021;15:55:00;15945;228.9;40
06.09.2021;16:05:00;14368;231.3;39
06.09.2021;16:15:00;12800;233.5;39
06.09.2021;16:25:00;11254;235.5;38
06.09.2021;16:35:00;9695;237.2;37
06.09.2021;16:45:00;8208;238.6;36
06.09.2021;16:55:00;6730;239.8;35
06.09.2021;17:05:00;5450;240.8;37
06.09.2021;17:15:00;4183;241.5;35
06.09.2021;17:25:00;3236;242.1;37
06.09.2021;17:35:00;2517;242.5;37
06.09.2021;17:45:00;2083;242.9;36
06.09.2021;17:55:00;1869;243.2;38
06.09.2021;18:05:00;1765;243.5;35
06.09.2021;18:15:00;1634;243.8;37
06.09.2021;18:25:00;1531;244.1;38
06.09.2021;18:35:00;1436;244.3;35
06.09.2021;18:45:00;1312;244.5;37
06.09.2021;18:55:00;1216;244.7;38
06.09.2021;19:05:00;1053;244.9;35
06.09.2021;19:15:00;864;245.1;37
06.09.2021;19:25:00;669;245.2;38
06.09.2021;19:35:00;393;245.3;39
06.09.2021;19:45:00;182;245.3;36
06.09.2021;19:55:00;0;245.3;37
07.09.2021;06:55:00;74;0;31
07.09.2021;07:05:00;382;0;32
07.09.2021;07:15:00;749;0.1;33
07.09.2021;07:25:00;1230;0.3;34
07.09.2021;07:35:00;2471;0.6;36
07.09.2021;07:45:00;3399;1.2;38
07.09.2021;07:55:00;4876;2.0;35
07.09.2021;08:05:00;5261;2.8;38
07.09.2021;08:15:00;7766;3.9;36
07.09.2021;08:25:00;17124;6.4;37
07.09.2021;08:35:00;18256;9.6;40
07.09.2021;08:45:00;21792;13.0;40
07.09.2021;08:55:00;20854;16.5;40
07.09.2021;09:05:00;23619;20.2;41
07.09.2021;09:15:00;23221;24.2;42
07.09.2021;09:25:00;25171;28.2;42
07.09.2021;09:35:00;24794;32.4;42
07.09.2021;09:45:00;15643;36.1;40
07.09.2021;09:55:00;14064;38.3;37
07.09.2021;10:05:00;19839;41.3;40
07.09.2021;10:15:00;16660;44.3;39
07.09.2021;10:25:00;13491;46.7;37
07.09.2021;10:35:00;22139;49.9;40
07.09.2021;10:45:00;31891;54.5;44
07.09.2021;10:55:00;23203;59.3;42
07.09.2021;11:05:00;23413;62.4;41
07.09.2021;11:15:00;31928;67.6;44
07.09.2021;11:25:00;27671;72.7;44
07.09.2021;11:35:00;18275;76.2;40
07.09.2021;11:45:00;33113;81.5;45
07.09.2021;11:55:00;36402;87.6;47
07.09.2021;12:05:00;36141;93.6;47
07.09.2021;12:15:00;34792;99.5;47
07.09.2021;12:25:00;34646;105.2;47
07.09.2021;12:35:00;35167;111.1;47
07.09.2021;12:45:00;36302;117.1;47
07.09.2021;12:55:00;34190;122.9;47
07.09.2021;13:05:00;33316;128.6;46
07.09.2021;13:15:00;32915;134.1;46
07.09.2021;13:25:00;32223;139.5;46
07.09.2021;13:35:00;30363;144.7;46
07.09.2021;13:45:00;29809;149.9;45
07.09.2021;13:55:00;23870;154.0;43
07.09.2021;14:05:00;27607;158.6;44
07.09.2021;14:15:00;27449;163.3;44
07.09.2021;14:25:00;26148;167.8;44
07.09.2021;14:35:00;25732;172.1;44
07.09.2021;14:45:00;24709;176.3;43
07.09.2021;14:55:00;23185;180.3;43
07.09.2021;15:05:00;22356;184.0;42
07.09.2021;15:15:00;20124;187.5;41
07.09.2021;15:25:00;19969;190.9;41
07.09.2021;15:35:00;19414;194.0;41
07.09.2021;15:45:00;17606;197.0;40
07.09.2021;15:55:00;15994;199.7;40
07.09.2021;16:05:00;15049;202.3;40
07.09.2021;16:15:00;13603;204.6;39
07.09.2021;16:25:00;11460;206.7;38
07.09.2021;16:35:00;11310;208.5;37
07.09.2021;16:45:00;9178;210.2;36
07.09.2021;16:55:00;8015;211.6;35
07.09.2021;17:05:00;7894;212.9;35
07.09.2021;17:15:00;6894;214.1;35
07.09.2021;17:25:00;5506;215.1;38
07.09.2021;17:35:00;4741;215.9;36
07.09.2021;17:45:00;4008;216.6;38
07.09.2021;17:55:00;3628;217.2;36
07.09.2021;18:05:00;3319;217.8;39
07.09.2021;18:15:00;2760;218.2;35
07.09.2021;18:25:00;2584;218.7;38
07.09.2021;18:35:00;2311;219.1;34
07.09.2021;18:45:00;1993;219.4;37
07.09.2021;18:55:00;1769;219.7;39
07.09.2021;19:05:00;1514;220.0;35
07.09.2021;19:15:00;1161;220.2;37
07.09.2021;19:25:00;888;220.4;38
07.09.2021;19:35:00;509;220.5;35
07.09.2021;19:45:00;211;220.5;37
07.09.2021;19:55:00;0;220.5;37
08.09.2021;06:55:00;163;0;31
08.09.2021;07:05:00;563;0;32
08.09.2021;07:15:00;972;0.2;33
08.09.2021;07:25:00;1402;0.4;34
08.09.2021;07:35:00;2159;0.7;36
08.09.2021;07:45:00;3751;1.3;38
08.09.2021;07:55:00;4874;2.1;35
08.09.2021;08:05:00;5896;3.0;38
08.09.2021;08:15:00;10547;4.5;38
08.09.2021;08:25:00;14607;6.8;37
08.09.2021;08:35:00;17888;9.8;39
08.09.2021;08:45:00;20380;13.0;40
08.09.2021;08:55:00;20157;16.4;40
08.09.2021;09:05:00;23926;20.1;41
08.09.2021;09:15:00;22647;24.0;41
08.09.2021;09:25:00;26920;28.4;43
08.09.2021;09:35:00;27426;32.8;43
08.09.2021;09:45:00;29430;37.7;44
08.09.2021;09:55:00;30363;42.7;44
08.09.2021;10:05:00;30836;47.8;45
08.09.2021;10:15:00;29665;52.9;44
08.09.2021;10:25:00;31983;58.1;45
08.09.2021;10:35:00;31871;63.4;45
08.09.2021;10:45:00;31266;68.7;45
08.09.2021;10:55:00;32632;74.1;46
08.09.2021;11:05:00;33606;79.6;46
08.09.2021;11:15:00;33369;85.2;46
08.09.2021;11:25:00;33692;90.8;46
08.09.2021;11:35:00;34406;96.4;47
08.09.2021;11:45:00;34314;102.1;47
08.09.2021;11:55:00;34340;107.9;47
08.09.2021;12:05:00;34496;113.6;47
08.09.2021;12:15:00;34195;119.2;46
08.09.2021;12:25:00;34608;125.0;47
08.09.2021;12:35:00;33861;130.7;46
08.09.2021;12:45:00;33155;136.3;46
08.09.2021;12:55:00;34416;142.0;46
08.09.2021;13:05:00;33095;147.5;47
08.09.2021;13:15:00;32600;152.9;46
08.09.2021;13:25:00;32697;158.4;47
08.09.2021;13:35:00;31589;163.7;46
08.09.2021;13:45:00;31162;168.9;46
08.09.2021;13:55:00;29979;174.0;46
08.09.2021;14:05:00;29224;178.9;45
08.09.2021;14:15:00;28121;183.6;45
08.09.2021;14:25:00;27006;188.2;44
08.09.2021;14:35:00;25992;192.5;44
08.09.2021;14:45:00;24899;196.7;44
08.09.2021;14:55:00;23632;200.7;43
08.09.2021;15:05:00;22170;204.5;43
08.09.2021;15:15:00;20907;208.0;42
08.09.2021;15:25:00;19492;211.3;42
08.09.2021;15:35:00;18067;214.4;41
08.09.2021;15:45:00;16618;217.2;40
08.09.2021;15:55:00;14986;219.8;40
08.09.2021;16:05:00;13648;222.1;39
08.09.2021;16:15:00;12213;224.2;38
08.09.2021;16:25:00;10581;226.1;37
08.09.2021;16:35:00;9189;227.7;36
08.09.2021;16:45:00;7767;229.0;35
08.09.2021;16:55:00;6404;230.1;35
08.09.2021;17:05:00;5222;231.1;37
08.09.2021;17:15:00;4113;231.8;35
08.09.2021;17:25:00;3277;232.4;37
08.09.2021;17:35:00;2697;232.9;37
08.09.2021;17:45:00;2311;233.3;36
08.09.2021;17:55:00;2158;233.6;38
08.09.2021;18:05:00;2031;234.0;35
08.09.2021;18:15:00;1871;234.3;37
08.09.2021;18:25:00;1745;234.6;39
08.09.2021;18:35:00;1616;234.9;36
08.09.2021;18:45:00;1481;235.1;38
08.09.2021;18:55:00;1316;235.3;39
08.09.2021;19:05:00;1130;235.5;36
08.09.2021;19:15:00;1018;235.7;38
08.09.2021;19:25:00;931;235.9;39
08.09.2021;19:35:00;575;236.0;35
08.09.2021;19:45:00;224;236.0;37
08.09.2021;19:55:00;0;236.0;38
09.09.2021;06:55:00;0;0;31
09.09.2021;07:05:00;158;0;32
09.09.2021;07:15:00;475;0;33
09.09.2021;07:25:00;912;0.2;33
09.09.2021;07:35:00;1309;0.4;35
09.09.2021;07:45:00;2159;0.7;37
09.09.2021;07:55:00;2548;1.1;38
09.09.2021;08:05:00;3733;1.6;35
09.09.2021;08:15:00;8735;2.8;38
09.09.2021;08:25:00;11779;4.5;35
09.09.2021;08:35:00;17271;7.1;38
09.09.2021;08:45:00;17395;10.0;39
09.09.2021;08:55:00;19293;12.9;40
09.09.2021;09:05:00;14967;15.5;38
09.09.2021;09:15:00;23312;18.8;41
09.09.2021;09:25:00;12131;21.4;37
09.09.2021;09:35:00;12951;23.5;37
09.09.2021;09:45:00;16914;26.2;38
09.09.2021;09:55:00;28710;30.9;44
09.09.2021;10:05:00;30663;36.0;45
09.09.2021;10:15:00;27932;40.9;44
09.09.2021;10:25:00;14175;43.8;39
09.09.2021;10:35:00;13512;46.1;38
09.09.2021;10:45:00;12570;48.2;37
09.09.2021;10:55:00;16317;50.6;38
09.09.2021;11:05:00;13564;53.1;38
09.09.2021;11:15:00;10705;55.3;37
09.09.2021;11:25:00;10116;56.9;36
09.09.2021;11:35:00;17448;59.3;37
09.09.2021;11:45:00;31203;64.3;44
09.09.2021;11:55:00;37175;71.0;48
09.09.2021;12:05:00;34510;76.8;47
09.09.2021;12:15:00;35409;82.6;47
09.09.2021;12:25:00;35179;88.5;47
09.09.2021;12:35:00;34876;94.3;47
09.09.2021;12:45:00;34566;100.1;47
09.09.2021;12:55:00;19054;104.2;42
09.09.2021;13:05:00;18866;107.2;41
09.09.2021;13:15:00;28333;110.5;42
09.09.2021;13:25:00;34096;116.4;47
09.09.2021;13:35:00;35260;121.7;47
09.09.2021;13:45:00;31873;127.3;46
09.09.2021;13:55:00;17918;130.2;41
09.09.2021;14:05:00;15368;132.8;40
09.09.2021;14:15:00;15332;135.4;40
09.09.2021;14:25:00;17485;138.2;40
09.09.2021;14:35:00;19737;141.9;42
09.09.2021;14:45:00;15112;144.5;40
09.09.2021;14:55:00;15985;147.1;40
09.09.2021;15:05:00;22820;150.4;41
09.09.2021;15:15:00;20941;153.7;41
09.09.2021;15:25:00;25785;158.3;44
09.09.2021;15:35:00;22348;162.2;42
09.09.2021;15:45:00;19351;165.2;40
09.09.2021;15:55:00;13469;167.8;39
09.09.2021;16:05:00;21373;171.2;42
09.09.2021;16:15:00;11752;173.8;39
09.09.2021;16:25:00;14358;176.2;39
09.09.2021;16:35:00;12837;178.1;38
09.09.2021;16:45:00;13027;180.0;37
09.09.2021;16:55:00;10433;182.0;37
09.09.2021;17:05:00;6708;183.2;35
09.09.2021;17:15:00;5842;184.2;36
09.09.2021;17:25:00;6775;185.3;36
09.09.2021;17:35:00;6746;186.5;35
09.09.2021;17:45:00;5435;187.4;37
09.09.2021;17:55:00;4836;188.3;35
09.09.2021;18:05:00;4828;189.1;37
09.09.2021;18:15:00;4003;189.8;35
09.09.2021;18:25:00;3203;190.3;37
09.09.2021;18:35:00;2766;190.8;38
09.09.2021;18:45:00;2351;191.2;36
09.09.2021;18:55:00;2205;191.6;38
09.09.2021;19:05:00;1663;191.9;35
09.09.2021;19:15:00;1109;192.1;37
09.09.2021;19:25:00;607;192.2;38
09.09.2021;19:35:00;291;192.3;39
09.09.2021;19:45:00;33;192.3;36
10.09.2021;06:50:00;6;0;30
10.09.2021;07:00:00;320;0;31
10.09.2021;07:10:00;689;0.1;33
10.09.2021;07:20:00;1104;0.3;34
10.09.2021;07:30:00;2076;0.5;35
10.09.2021;07:40:00;2139;0.9;37
10.09.2021;07:50:00;3376;1.4;39
10.09.2021;08:00:00;3756;2.0;36
10.09.2021;08:10:00;5832;2.9;37
10.09.2021;08:20:00;9015;4.2;37
10.09.2021;08:30:00;15528;6.5;38
10.09.2021;08:40:00;12093;8.8;37
10.09.2021;08:50:00;13232;11.0;37
10.09.2021;09:00:00;15545;13.6;38
10.09.2021;09:10:00;22008;16.9;40
10.09.2021;09:20:00;22816;20.7;41
10.09.2021;09:30:00;22472;24.4;41
10.09.2021;09:40:00;18225;27.9;40
10.09.2021;09:50:00;18106;30.8;40
10.09.2021;10:00:00;22025;34.2;41
10.09.2021;10:10:00;16021;37.3;39
10.09.2021;10:20:00;11723;39.3;37
10.09.2021;10:30:00;12964;41.4;37
10.09.2021;10:40:00;14457;43.7;38
10.09.2021;10:50:00;14369;46.1;38
10.09.2021;11:00:00;13151;48.4;37
10.09.2021;11:10:00;11008;50.3;36
10.09.2021;11:20:00;11984;52.2;36
10.09.2021;11:30:00;12705;54.4;37
10.09.2021;11:40:00;13280;56.6;37
10.09.2021;11:50:00;13956;58.8;38
10.09.2021;12:00:00;14867;61.2;38
10.09.2021;12:10:00;16097;63.9;39
10.09.2021;12:20:00;19319;66.9;40
10.09.2021;12:30:00;32787;71.4;44
10.09.2021;12:40:00;36446;77.6;47
10.09.2021;12:50:00;32058;83.0;45
10.09.2021;13:00:00;24668;87.4;43
10.09.2021;13:10:00;23886;91.4;42
10.09.2021;13:20:00;24238;95.1;42
10.09.2021;13:30:00;16381;98.2;40
10.09.2021;13:40:00;19167;101.2;40
10.09.2021;13:50:00;14770;104.2;39
10.09.2021;14:00:00;17015;106.8;40
10.09.2021;14:10:00;17970;109.9;40
10.09.2021;14:20:00;17121;112.8;40
10.09.2021;14:30:00;20025;116.1;41
10.09.2021;14:40:00;14906;118.6;39
10.09.2021;14:50:00;16715;121.3;40
10.09.2021;15:00:00;16526;124.1;40
10.09.2021;15:10:00;18793;127.1;40
10.09.2021;15:20:00;22279;130.6;41
10.09.2021;15:30:00;22479;134.7;42
10.09.2021;15:40:00;14908;137.3;39
10.09.2021;15:50:00;11924;139.5;38
10.09.2021;16:00:00;10253;141.3;37
10.09.2021;16:10:00;10186;143.0;36
10.09.2021;16:20:00;9644;144.6;36
10.09.2021;16:30:00;10283;146.3;36
10.09.2021;16:40:00;9490;148.0;36
10.09.2021;16:50:00;7004;149.2;34
10.09.2021;17:00:00;5436;150.2;38
10.09.2021;17:10:00;4449;150.9;35
10.09.2021;17:20:00;3847;151.6;38
10.09.2021;17:30:00;2869;152.1;34
10.09.2021;17:40:00;4042;152.7;38
10.09.2021;17:50:00;3778;153.4;34
10.09.2021;18:00:00;3532;154.0;38
10.09.2021;18:10:00;2654;154.5;35
10.09.2021;18:20:00;1857;154.8;37
10.09.2021;18:30:00;1403;155.1;38
10.09.2021;18:40:00;1539;155.3;35
10.09.2021;18:50:00;1548;155.6;37
10.09.2021;19:00:00;1216;155.8;38
10.09.2021;19:10:00;718;155.9;36
10.09.2021;19:20:00;306;156.0;36
10.09.2021;19:30:00;46;156.0;37
10.09.2021;19:40:00;4;156.0;37
11.09.2021;07:05:00;4;0;31
11.09.2021;07:15:00;191;0;32
11.09.2021;07:25:00;578;0;33
11.09.2021;07:35:00;1074;0.2;33
11.09.2021;07:45:00;1581;0.4;35
11.09.2021;07:55:00;1785;0.7;36
11.09.2021;08:05:00;2292;1.1;38
11.09.2021;08:15:00;2469;1.5;37
11.09.2021;08:25:00;2604;1.9;36
11.09.2021;08:35:00;3233;2.4;38
11.09.2021;08:45:00;4578;3.1;35
11.09.2021;08:55:00;22879;6.4;41
11.09.2021;09:05:00;23723;10.3;42
11.09.2021;09:15:00;24719;14.4;42
11.09.2021;09:25:00;25574;18.6;43
11.09.2021;09:35:00;27175;23.1;43
11.09.2021;09:45:00;28554;27.8;44
11.09.2021;09:55:00;29765;32.7;44
11.09.2021;10:05:00;31101;37.8;45
11.09.2021;10:15:00;32295;42.9;45
11.09.2021;10:25:00;32267;48.3;46
11.09.2021;10:35:00;33049;53.7;46
11.09.2021;10:45:00;33416;59.3;46
11.09.2021;10:55:00;32390;64.8;46
11.09.2021;11:05:00;32845;70.2;46
11.09.2021;11:15:00;34569;75.9;47
11.09.2021;11:25:00;34507;81.6;47
11.09.2021;11:35:00;34799;87.3;46
11.09.2021;11:45:00;35615;93.2;47
11.09.2021;11:55:00;27617;97.9;45
11.09.2021;12:05:00;17443;101.9;42
11.09.2021;12:15:00;28605;105.1;43
11.09.2021;12:25:00;40080;111.7;49
11.09.2021;12:35:00;28298;117.1;44
11.09.2021;12:45:00;13746;121.6;41
11.09.2021;12:55:00;13979;124.1;39
11.09.2021;13:05:00;16804;127.0;39
11.09.2021;13:15:00;35384;132.7;46
11.09.2021;13:25:00;34586;138.5;47
11.09.2021;13:35:00;29409;143.7;45
11.09.2021;13:45:00;31404;149.1;46
11.09.2021;13:55:00;29785;153.8;45
11.09.2021;14:05:00;30354;158.1;44
11.09.2021;14:15:00;28366;162.9;45
11.09.2021;14:25:00;26932;167.4;44
11.09.2021;14:35:00;25760;171.7;44
11.09.2021;14:45:00;25369;176.1;44
11.09.2021;14:55:00;23969;180.1;43
11.09.2021;15:05:00;24025;184.0;43
11.09.2021;15:15:00;23263;188.0;43
11.09.2021;15:25:00;14756;191.1;41
11.09.2021;15:35:00;19249;194.2;42
11.09.2021;15:45:00;19319;197.4;41
11.09.2021;15:55:00;14191;199.6;39
11.09.2021;16:05:00;16488;202.0;40
11.09.2021;16:15:00;6158;203.3;36
11.09.2021;16:25:00;14510;205.4;38
11.09.2021;16:35:00;9213;207.4;37
11.09.2021;16:45:00;6399;208.5;35
11.09.2021;16:55:00;7437;209.7;35
11.09.2021;17:05:00;8272;210.8;38
11.09.2021;17:15:00;9434;212.4;37
11.09.2021;17:25:00;6892;213.6;35
11.09.2021;17:35:00;7503;214.8;35
11.09.2021;17:45:00;5386;215.8;37
11.09.2021;17:55:00;4412;216.5;35
11.09.2021;18:05:00;4093;217.2;37
11.09.2021;18:15:00;3073;217.8;37
11.09.2021;18:25:00;2478;218.2;36
11.09.2021;18:35:00;1901;218.6;38
11.09.2021;18:45:00;1548;218.8;35
11.09.2021;18:55:00;1331;219.1;37
11.09.2021;19:05:00;1100;219.3;38
11.09.2021;19:15:00;846;219.4;38
11.09.2021;19:25:00;587;219.5;36
11.09.2021;19:35:00;354;219.6;38
11.09.2021;19:45:00;156;219.6;38
12.09.2021;07:15:00;182;0;32
12.09.2021;07:25:00;404;0;33
12.09.2021;07:35:00;740;0.1;34
12.09.2021;07:45:00;1542;0.4;35
12.09.2021;07:55:00;2366;0.7;37
12.09.2021;08:05:00;3115;1.2;39
12.09.2021;08:15:00;6749;2.1;36
12.09.2021;08:25:00;7838;3.4;35
12.09.2021;08:35:00;6972;4.5;38
12.09.2021;08:45:00;6252;5.7;35
12.09.2021;08:55:00;4410;6.4;38
12.09.2021;09:05:00;3625;7.1;35
12.09.2021;09:15:00;4455;7.8;38
12.09.2021;09:25:00;5356;8.6;35
12.09.2021;09:35:00;5743;9.5;38
12.09.2021;09:45:00;7646;10.7;36
12.09.2021;09:55:00;9546;12.2;36
12.09.2021;10:05:00;9613;13.8;35
12.09.2021;10:15:00;11548;15.7;36
12.09.2021;10:25:00;11423;17.6;36
12.09.2021;10:35:00;16111;20.0;37
12.09.2021;10:45:00;14569;22.6;38
12.09.2021;10:55:00;12632;24.8;37
12.09.2021;11:05:00;12646;27.0;37
12.09.2021;11:15:00;14227;29.2;37
12.09.2021;11:25:00;21456;32.4;40
12.09.2021;11:35:00;22941;36.0;41
12.09.2021;11:45:00;22517;40.3;42
12.09.2021;11:55:00;17897;43.3;40
12.09.2021;12:05:00;21330;46.9;41
12.09.2021;12:15:00;41919;52.2;47
12.09.2021;12:25:00;42810;58.5;48
12.09.2021;12:35:00;28259;64.1;45
12.09.2021;12:45:00;22955;67.7;42
12.09.2021;12:55:00;15672;70.7;40
12.09.2021;13:05:00;38896;75.4;46
12.09.2021;13:15:00;38437;81.8;48
12.09.2021;13:25:00;41572;88.6;49
12.09.2021;13:35:00;27899;93.6;45
12.09.2021;13:45:00;18060;96.7;41
12.09.2021;13:55:00;17376;99.6;41
12.09.2021;14:05:00;17290;102.6;40
12.09.2021;14:15:00;15691;105.3;40
12.09.2021;14:25:00;16327;108.0;40
12.09.2021;14:35:00;20239;111.0;40
12.09.2021;14:45:00;21664;114.7;41
12.09.2021;14:55:00;20854;117.7;41
12.09.2021;15:05:00;25689;122.2;43
12.09.2021;15:15:00;21634;125.9;42
12.09.2021;15:25:00;19947;129.3;41
12.09.2021;15:35:00;17454;132.3;41
12.09.2021;15:45:00;17828;135.3;41
12.09.2021;15:55:00;14590;137.9;39
12.09.2021;16:05:00;10799;139.7;37
12.09.2021;16:15:00;11721;141.6;37
12.09.2021;16:25:00;11171;143.6;37
12.09.2021;16:35:00;9630;145.3;36
12.09.2021;16:45:00;9129;146.8;36
12.09.2021;16:55:00;9250;148.3;36
12.09.2021;17:05:00;8203;149.8;35
12.09.2021;17:15:00;5022;150.7;35
12.09.2021;17:25:00;2764;151.2;38
12.09.2021;17:35:00;2196;151.6;35
12.09.2021;17:45:00;2239;152.0;37
12.09.2021;17:55:00;2129;152.4;38
12.09.2021;18:05:00;2003;152.7;36
12.09.2021;18:15:00;1810;153.0;38
12.09.2021;18:25:00;1651;153.3;36
12.09.2021;18:35:00;1483;153.5;37
12.09.2021;18:45:00;1317;153.8;38
12.09.2021;18:55:00;1084;154.0;37
12.09.2021;19:05:00;863;154.1;36
12.09.2021;19:15:00;655;154.2;38
12.09.2021;19:25:00;434;154.3;39
12.09.2021;19:35:00;253;154.4;35
12.09.2021;19:45:00;0;154.4;37
13.09.2021;07:00:00;0;0;31
13.09.2021;07:10:00;116;0;32
13.09.2021;07:20:00;297;0;32
13.09.2021;07:30:00;719;0.1;33
13.09.2021;07:40:00;1815;0.4;35
13.09.2021;07:50:00;2972;0.8;37
13.09.2021;08:00:00;4230;1.5;37
13.09.2021;08:10:00;6122;2.4;37
13.09.2021;08:20:00;8964;3.7;35
13.09.2021;08:30:00;12673;5.7;36
13.09.2021;08:40:00;8399;7.2;35
13.09.2021;08:50:00;18377;9.9;39
13.09.2021;09:00:00;21875;13.5;41
13.09.2021;09:10:00;20501;17.0;40
13.09.2021;09:20:00;24870;21.0;42
13.09.2021;09:30:00;25952;25.2;43
13.09.2021;09:40:00;28244;29.8;44
13.09.2021;09:50:00;28911;34.6;44
13.09.2021;10:00:00;30103;39.6;45
13.09.2021;10:10:00;31169;44.5;44
13.09.2021;10:20:00;31308;49.7;45
13.09.2021;10:30:00;31581;54.9;46
13.09.2021;10:40:00;31716;60.2;46
13.09.2021;10:50:00;31816;65.5;46
13.09.2021;11:00:00;32196;70.9;46
13.09.2021;11:10:00;32446;76.2;46
13.09.2021;11:20:00;32844;81.7;46
13.09.2021;11:30:00;33194;87.2;46
13.09.2021;11:40:00;33505;92.8;47
13.09.2021;11:50:00;33474;98.3;47
13.09.2021;12:00:00;33788;104.0;47
13.09.2021;12:10:00;33856;109.6;47
13.09.2021;12:20:00;33736;115.3;47
13.09.2021;12:30:00;33599;120.9;47
13.09.2021;12:40:00;33251;126.4;47
13.09.2021;12:50:00;32969;131.9;47
13.09.2021;13:00:00;32563;137.4;47
13.09.2021;13:10:00;32311;142.8;47
13.09.2021;13:20:00;31685;148.1;46
13.09.2021;13:30:00;30377;153.3;46
13.09.2021;13:40:00;29892;158.2;46
13.09.2021;13:50:00;29079;163.1;45
13.09.2021;14:00:00;27488;167.8;45
13.09.2021;14:10:00;27495;172.4;45
13.09.2021;14:20:00;27121;176.9;45
13.09.2021;14:30:00;26419;181.4;44
13.09.2021;14:40:00;25113;185.6;44
13.09.2021;14:50:00;22776;189.5;43
13.09.2021;15:00:00;21588;193.1;43
13.09.2021;15:10:00;11709;195.9;40
13.09.2021;15:20:00;14649;197.8;38
13.09.2021;15:30:00;16747;200.5;40
13.09.2021;15:40:00;16359;203.4;40
13.09.2021;15:50:00;9848;205.3;38
13.09.2021;16:00:00;9718;206.5;36
13.09.2021;16:10:00;5087;207.8;35
13.09.2021;16:20:00;8524;208.9;38
13.09.2021;16:30:00;9888;210.6;37
13.09.2021;16:40:00;8090;212.0;36
13.09.2021;16:50:00;7079;213.3;35
13.09.2021;17:00:00;6038;214.3;34
13.09.2021;17:10:00;4482;215.1;38
13.09.2021;17:20:00;4464;215.9;34
13.09.2021;17:30:00;4479;216.6;38
13.09.2021;17:40:00;4317;217.4;35
13.09.2021;17:50:00;3890;218.0;37
13.09.2021;18:00:00;3244;218.6;35
13.09.2021;18:10:00;2929;219.1;37
13.09.2021;18:20:00;2968;219.6;38
13.09.2021;18:30:00;2744;220.1;36
13.09.2021;18:40:00;2248;220.5;38
13.09.2021;18:50:00;1972;220.8;35
13.09.2021;19:00:00;1514;221.1;37
13.09.2021;19:10:00;1071;221.3;38
13.09.2021;19:20:00;570;221.4;36
13.09.2021;19:30:00;233;221.4;37
13.09.2021;19:40:00;0;221.4;38
14.09.2021;06:55:00;2;0;30
14.09.2021;07:05:00;318;0;31
14.09.2021;07:15:00;754;0.1;33
14.09.2021;07:25:00;1272;0.3;34
14.09.2021;07:35:00;2020;0.6;36
14.09.2021;07:45:00;3027;1.0;37
14.09.2021;07:55:00;4257;1.7;35
14.09.2021;08:05:00;5055;2.5;37
14.09.2021;08:15:00;5463;3.3;35
14.09.2021;08:25:00;11546;5.0;37
14.09.2021;08:35:00;14642;7.2;37
14.09.2021;08:45:00;17873;10.1;39
14.09.2021;08:55:00;19277;13.3;40
14.09.2021;09:05:00;19993;16.5;40
14.09.2021;09:15:00;21208;20.1;41
14.09.2021;09:25:00;22270;23.8;41
14.09.2021;09:35:00;21712;27.4;41
14.09.2021;09:45:00;25093;31.7;42
14.09.2021;09:55:00;19015;35.3;40
14.09.2021;10:05:00;25844;39.2;42
14.09.2021;10:15:00;30312;44.2;44
14.09.2021;10:25:00;31042;49.3;45
14.09.2021;10:35:00;31895;54.8;46
14.09.2021;10:45:00;32298;60.0;46
14.09.2021;10:55:00;30926;65.3;45
14.09.2021;11:05:00;29789;70.4;45
14.09.2021;11:15:00;19154;74.1;41
14.09.2021;11:25:00;35175;79.0;46
14.09.2021;11:35:00;33839;84.8;47
14.09.2021;11:45:00;33466;90.5;47
14.09.2021;11:55:00;32658;96.0;46
14.09.2021;12:05:00;32969;101.4;46
14.09.2021;12:15:00;31441;106.6;46
14.09.2021;12:25:00;17954;110.5;42
14.09.2021;12:35:00;33387;115.2;46
14.09.2021;12:45:00;25569;119.6;44
14.09.2021;12:55:00;22720;123.7;43
14.09.2021;13:05:00;27202;128.6;45
14.09.2021;13:15:00;21121;132.2;42
14.09.2021;13:25:00;30378;137.4;45
14.09.2021;13:35:00;24994;141.8;43
14.09.2021;13:45:00;32459;147.1;46
14.09.2021;13:55:00;18971;151.1;42
14.09.2021;14:05:00;21772;154.6;42
14.09.2021;14:15:00;23163;158.3;43
14.09.2021;14:25:00;30410;163.3;45
14.09.2021;14:35:00;26798;167.9;45
14.09.2021;14:45:00;24608;172.0;44
14.09.2021;14:55:00;26741;175.9;44
14.09.2021;15:05:00;22670;179.9;43
14.09.2021;15:15:00;15952;182.7;40
14.09.2021;15:25:00;9397;185.3;39
14.09.2021;15:35:00;11615;187.0;37
14.09.2021;15:45:00;9497;188.7;37
14.09.2021;15:55:00;10588;190.2;36
14.09.2021;16:05:00;11085;192.0;37
14.09.2021;16:15:00;8908;193.6;36
14.09.2021;16:25:00;10363;195.3;37
14.09.2021;16:35:00;9931;196.9;37
14.09.2021;16:45:00;8385;198.4;36
14.09.2021;16:55:00;6973;199.6;35
14.09.2021;17:05:00;4189;200.4;36
14.09.2021;17:15:00;3699;201.1;38
14.09.2021;17:25:00;2594;201.6;36
14.09.2021;17:35:00;2149;201.9;38
14.09.2021;17:45:00;3863;202.5;35
14.09.2021;17:55:00;3807;203.1;37
14.09.2021;18:05:00;3641;203.7;36
14.09.2021;18:15:00;2879;204.3;36
14.09.2021;18:25:00;2182;204.7;38
14.09.2021;18:35:00;1276;204.9;35
14.09.2021;18:45:00;1107;205.1;37
14.09.2021;18:55:00;1142;205.3;38
14.09.2021;19:05:00;921;205.5;35
14.09.2021;19:15:00;612;205.6;37
14.09.2021;19:25:00;204;205.6;38
15.09.2021;07:10:00;234;0;31
15.09.2021;07:20:00;444;0;32
15.09.2021;07:30:00;999;0.2;33
15.09.2021;07:40:00;1146;0.4;35
15.09.2021;07:50:00;800;0.5;36
15.09.2021;08:00:00;1248;0.7;37
15.09.2021;08:10:00;3292;1.2;38
15.09.2021;08:20:00;3305;1.7;36
15.09.2021;08:30:00;2073;2.1;38
15.09.2021;08:40:00;2568;2.6;37
15.09.2021;08:50:00;3357;3.1;36
15.09.2021;09:00:00;3677;3.6;39
15.09.2021;09:10:00;6855;4.7;35
15.09.2021;09:20:00;6840;5.9;36
15.09.2021;09:30:00;8514;7.2;35
15.09.2021;09:40:00;7877;8.6;35
15.09.2021;09:50:00;5226;9.5;38
15.09.2021;10:00:00;7076;10.6;35
15.09.2021;10:10:00;6764;11.7;37
15.09.2021;10:20:00;5526;12.7;36
15.09.2021;10:30:00;5188;13.6;37
15.09.2021;10:40:00;6263;14.6;36
15.09.2021;10:50:00;10375;16.1;36
15.09.2021;11:00:00;10171;17.8;36
15.09.2021;11:10:00;10226;19.5;36
15.09.2021;11:20:00;12372;21.5;36
15.09.2021;11:30:00;14953;23.9;38
15.09.2021;11:40:00;15080;26.4;39
15.09.2021;11:50:00;16601;29.1;39
15.09.2021;12:00:00;13187;31.4;38
15.09.2021;12:10:00;9632;33.0;36
15.09.2021;12:20:00;11446;34.8;36
15.09.2021;12:30:00;12198;36.8;37
15.09.2021;12:40:00;28503;40.5;43
15.09.2021;12:50:00;33069;45.7;46
15.09.2021;13:00:00;18528;49.2;40
15.09.2021;13:10:00;20579;52.8;41
15.09.2021;13:20:00;13038;55.1;39
15.09.2021;13:30:00;18170;57.8;40
15.09.2021;13:40:00;29470;61.8;43
15.09.2021;13:50:00;17206;65.8;41
15.09.2021;14:00:00;10867;67.6;37
15.09.2021;14:10:00;9700;69.2;36
15.09.2021;14:20:00;8481;70.7;35
15.09.2021;14:30:00;5247;71.7;36
15.09.2021;14:40:00;7772;72.8;37
15.09.2021;14:50:00;9720;74.2;36
15.09.2021;15:00:00;3998;75.3;35
15.09.2021;15:10:00;6367;76.2;38
15.09.2021;15:20:00;2029;76.6;35
15.09.2021;15:30:00;1910;77.0;37
15.09.2021;15:40:00;3771;77.4;38
15.09.2021;15:50:00;3193;78.0;36
15.09.2021;16:00:00;5507;78.8;38
15.09.2021;16:10:00;10381;80.3;35
15.09.2021;16:20:00;5951;81.6;34
15.09.2021;16:30:00;8128;82.7;38
15.09.2021;16:40:00;10638;84.3;35
15.09.2021;16:50:00;3853;85.3;34
15.09.2021;17:00:00;3830;85.9;37
15.09.2021;17:10:00;4245;86.6;35
15.09.2021;17:20:00;9191;87.9;38
15.09.2021;17:30:00;7291;89.3;35
15.09.2021;17:40:00;5063;90.3;36
15.09.2021;17:50:00;2555;90.8;38
15.09.2021;18:00:00;2609;91.3;34
15.09.2021;18:10:00;2581;91.8;37
15.09.2021;18:20:00;974;92.0;39
15.09.2021;18:30:00;1159;92.2;35
15.09.2021;18:40:00;2078;92.5;37
15.09.2021;18:50:00;1101;92.7;39
15.09.2021;19:00:00;705;92.8;35
15.09.2021;19:10:00;564;92.9;37
15.09.2021;19:20:00;153;93.0;38
15.09.2021;19:30:00;5;93.0;38
16.09.2021;07:05:00;1;0;30
16.09.2021;07:15:00;16;0;31
16.09.2021;07:25:00;359;0;32
16.09.2021;07:35:00;1015;0.1;33
16.09.2021;07:45:00;1038;0.3;34
16.09.2021;07:55:00;1011;0.5;36
16.09.2021;08:05:00;1769;0.7;37
16.09.2021;08:15:00;2302;1.1;39
16.09.2021;08:25:00;1087;1.3;36
16.09.2021;08:35:00;1861;1.6;36
16.09.2021;08:45:00;2909;2.0;38
16.09.2021;08:55:00;3653;2.6;35
16.09.2021;09:05:00;2146;3.0;37
16.09.2021;09:15:00;5294;3.7;37
16.09.2021;09:25:00;10648;5.2;35
16.09.2021;09:35:00;10933;7.0;36
16.09.2021;09:45:00;8139;8.5;34
16.09.2021;09:55:00;10495;10.0;38
16.09.2021;10:05:00;8731;11.7;35
16.09.2021;10:15:00;4778;12.5;37
16.09.2021;10:25:00;6725;13.6;36
16.09.2021;10:35:00;10384;15.1;35
16.09.2021;10:45:00;36604;19.7;45
16.09.2021;10:55:00;15631;22.6;39
16.09.2021;11:05:00;28416;27.0;44
16.09.2021;11:15:00;24254;31.0;42
16.09.2021;11:25:00;37092;37.6;48
16.09.2021;11:35:00;28375;42.2;44
16.09.2021;11:45:00;13279;44.3;38
16.09.2021;11:55:00;11002;45.9;37
16.09.2021;12:05:00;27891;49.6;43
16.09.2021;12:15:00;36481;55.0;46
16.09.2021;12:25:00;38863;59.9;47
16.09.2021;12:35:00;19614;64.1;42
16.09.2021;12:45:00;15912;66.8;40
16.09.2021;12:55:00;40245;73.5;49
16.09.2021;13:05:00;28686;78.0;45
16.09.2021;13:15:00;25603;82.4;43
16.09.2021;13:25:00;7431;83.7;37
16.09.2021;13:35:00;20356;86.0;39
16.09.2021;13:45:00;31704;91.4;45
16.09.2021;13:55:00;957;92.1;36
16.09.2021;14:05:00;4300;92.5;39
16.09.2021;14:15:00;4675;93.3;36
16.09.2021;14:25:00;5202;94.1;38
16.09.2021;14:35:00;5025;95.0;35
16.09.2021;14:45:00;4518;95.7;38
16.09.2021;14:55:00;7249;96.8;35
16.09.2021;15:05:00;13303;98.7;36
16.09.2021;15:15:00;13598;101.0;38
16.09.2021;15:25:00;12417;103.0;38
16.09.2021;15:35:00;12175;105.0;37
16.09.2021;15:45:00;15839;107.4;38
16.09.2021;15:55:00;16868;110.2;40
16.09.2021;16:05:00;16214;113.1;40
16.09.2021;16:15:00;10983;115.3;38
16.09.2021;16:25:00;6032;116.5;35
16.09.2021;16:35:00;7950;117.8;38
16.09.2021;16:45:00;6198;118.9;34
16.09.2021;16:55:00;7002;120.0;38
16.09.2021;17:05:00;3914;120.9;35
16.09.2021;17:15:00;3105;121.3;38
16.09.2021;17:25:00;4722;122.1;35
16.09.2021;17:35:00;5012;122.9;38
16.09.2021;17:45:00;3745;123.6;35
16.09.2021;17:55:00;3053;124.1;38
16.09.2021;18:05:00;2513;124.6;35
16.09.2021;18:15:00;1577;124.9;36
16.09.2021;18:25:00;602;125.0;38
16.09.2021;18:35:00;97;125.0;39
16.09.2021;18:45:00;12;125.0;38
17.09.2021;07:10:00;2;0;31
17.09.2021;07:20:00;49;0;32
17.09.2021;07:30:00;411;0;32
17.09.2021;07:40:00;748;0.1;33
17.09.2021;07:50:00;1241;0.3;34
17.09.2021;08:00:00;1976;0.6;36
17.09.2021;08:10:00;2627;1.0;38
17.09.2021;08:20:00;3476;1.6;35
17.09.2021;08:30:00;3988;2.2;37
17.09.2021;08:40:00;4952;3.0;35
17.09.2021;08:50:00;5851;3.9;38
17.09.2021;09:00:00;7497;5.1;35
17.09.2021;09:10:00;11576;6.8;37
17.09.2021;09:20:00;13294;8.8;36
17.09.2021;09:30:00;27805;12.4;42
17.09.2021;09:40:00;15709;15.7;39
17.09.2021;09:50:00;11618;18.3;38
17.09.2021;10:00:00;12876;21.1;38
17.09.2021;10:10:00;9313;22.6;35
17.09.2021;10:20:00;19772;25.1;39
17.09.2021;10:30:00;29765;28.7;43
17.09.2021;10:40:00;33699;34.1;45
17.09.2021;10:50:00;33480;39.6;46
17.09.2021;11:00:00;34553;45.3;46
17.09.2021;11:10:00;18022;47.7;39
17.09.2021;11:20:00;33123;53.6;46
17.09.2021;11:30:00;36151;58.6;46
17.09.2021;11:40:00;35390;64.5;47
17.09.2021;11:50:00;37104;70.6;47
17.09.2021;12:00:00;38443;77.0;48
17.09.2021;12:10:00;18543;82.0;43
17.09.2021;12:20:00;38692;88.1;49
17.09.2021;12:30:00;36095;94.2;48
17.09.2021;12:40:00;36022;100.2;48
17.09.2021;12:50:00;18551;103.7;40
17.09.2021;13:00:00;36960;110.1;48
17.09.2021;13:10:00;34855;115.9;47
17.09.2021;13:20:00;33462;121.0;47
17.09.2021;13:30:00;23341;124.9;42
17.09.2021;13:40:00;29525;130.2;45
17.09.2021;13:50:00;30298;135.1;45
17.09.2021;14:00:00;29115;140.0;45
17.09.2021;14:10:00;28190;144.8;45
17.09.2021;14:20:00;26905;149.3;44
17.09.2021;14:30:00;27083;153.8;44
17.09.2021;14:40:00;23779;157.9;43
17.09.2021;14:50:00;24512;162.0;43
17.09.2021;15:00:00;22355;165.8;43
17.09.2021;15:10:00;21633;169.5;42
17.09.2021;15:20:00;19369;172.8;41
17.09.2021;15:30:00;21319;176.3;41
17.09.2021;15:40:00;8180;177.7;36
17.09.2021;15:50:00;6025;178.8;36
17.09.2021;16:00:00;7846;179.9;38
17.09.2021;16:10:00;7959;181.1;35
17.09.2021;16:20:00;12609;183.3;37
17.09.2021;16:30:00;11242;185.2;37
17.09.2021;16:40:00;7576;186.7;35
17.09.2021;16:50:00;6088;187.7;35
17.09.2021;17:00:00;4767;188.6;38
17.09.2021;17:10:00;3773;189.2;35
17.09.2021;17:20:00;3390;189.9;38
17.09.2021;17:30:00;2616;190.3;35
17.09.2021;17:40:00;2893;190.8;37
17.09.2021;17:50:00;2434;191.2;35
17.09.2021;18:00:00;2022;191.6;37
17.09.2021;18:10:00;1656;191.9;38
17.09.2021;18:20:00;1533;192.1;35
17.09.2021;18:30:00;1402;192.4;37
17.09.2021;18:40:00;1196;192.6;38
17.09.2021;18:50:00;1036;192.8;35
17.09.2021;19:00:00;817;192.9;37
17.09.2021;19:10:00;616;193.0;38
17.09.2021;19:20:00;396;193.1;38
17.09.2021;19:30:00;187;193.1;36
17.09.2021;19:40:00;0;193.1;37
18.09.2021;07:05:00;17;0;31
18.09.2021;07:15:00;281;0;32
18.09.2021;07:25:00;613;0.1;33
18.09.2021;07:35:00;1029;0.2;33
18.09.2021;07:45:00;1189;0.4;35
18.09.2021;07:55:00;2183;0.7;36
18.09.2021;08:05:00;2710;1.2;38
18.09.2021;08:15:00;2576;1.6;35
18.09.2021;08:25:00;4053;2.2;37
18.09.2021;08:35:00;4291;2.9;36
18.09.2021;08:45:00;6187;3.8;38
18.09.2021;08:55:00;10296;5.5;35
18.09.2021;09:05:00;7975;6.9;35
18.09.2021;09:15:00;15869;9.1;37
18.09.2021;09:25:00;24175;13.1;41
18.09.2021;09:35:00;26892;17.4;43
18.09.2021;09:45:00;22960;21.6;42
18.09.2021;09:55:00;30928;25.6;44
18.09.2021;10:05:00;19691;29.9;40
18.09.2021;10:15:00;32541;35.3;46
18.09.2021;10:25:00;31830;40.7;45
18.09.2021;10:35:00;31574;46.1;45
18.09.2021;10:45:00;31983;51.3;45
18.09.2021;10:55:00;32195;56.6;46
18.09.2021;11:05:00;32428;62.0;46
18.09.2021;11:15:00;32680;67.5;46
18.09.2021;11:25:00;33099;72.9;46
18.09.2021;11:35:00;33487;78.5;46
18.09.2021;11:45:00;33175;84.1;46
18.09.2021;11:55:00;34538;89.8;47
18.09.2021;12:05:00;34708;95.6;47
18.09.2021;12:15:00;34716;101.4;47
18.09.2021;12:25:00;34661;107.1;47
18.09.2021;12:35:00;34378;112.9;47
18.09.2021;12:45:00;33706;118.5;47
18.09.2021;12:55:00;33318;124.1;47
18.09.2021;13:05:00;33022;129.6;47
18.09.2021;13:15:00;32401;135.1;46
18.09.2021;13:25:00;31743;140.3;46
18.09.2021;13:35:00;30660;145.5;46
18.09.2021;13:45:00;30079;150.6;45
18.09.2021;13:55:00;29125;155.5;45
18.09.2021;14:05:00;28218;160.2;45
18.09.2021;14:15:00;26773;164.7;44
18.09.2021;14:25:00;25550;169.0;44
18.09.2021;14:35:00;23474;173.0;43
18.09.2021;14:45:00;23113;176.9;43
18.09.2021;14:55:00;21789;180.5;42
18.09.2021;15:05:00;20410;184.0;42
18.09.2021;15:15:00;19008;187.3;41
18.09.2021;15:25:00;17084;190.2;40
18.09.2021;15:35:00;11971;192.2;38
18.09.2021;15:45:00;12421;194.2;38
18.09.2021;15:55:00;12533;196.3;38
18.09.2021;16:05:00;11553;198.3;37
18.09.2021;16:15:00;10164;200.0;37
18.09.2021;16:25:00;8485;201.5;35
18.09.2021;16:35:00;6625;202.7;35
18.09.2021;16:45:00;5420;203.7;38
18.09.2021;16:55:00;4175;204.4;35
18.09.2021;17:05:00;3159;205.0;38
18.09.2021;17:15:00;2535;205.4;34
18.09.2021;17:25:00;2151;205.8;37
18.09.2021;17:35:00;2043;206.1;38
18.09.2021;17:45:00;2002;206.5;36
18.09.2021;17:55:00;1935;206.8;38
18.09.2021;18:05:00;1857;207.1;36
18.09.2021;18:15:00;1814;207.4;37
18.09.2021;18:25:00;1745;207.7;38
18.09.2021;18:35:00;1582;208.0;35
18.09.2021;18:45:00;1383;208.2;37
18.09.2021;18:55:00;1184;208.4;38
18.09.2021;19:05:00;895;208.6;36
18.09.2021;19:15:00;581;208.7;37
18.09.2021;19:25:00;194;208.8;38
18.09.2021;19:45:00;0;208.8;37
19.09.2021;06:55:00;12;0;29
19.09.2021;07:05:00;219;0;31
19.09.2021;07:15:00;403;0;32
19.09.2021;07:25:00;885;0.2;33
19.09.2021;07:35:00;1177;0.3;34
19.09.2021;07:45:00;1288;0.6;36
19.09.2021;07:55:00;1928;0.8;37
19.09.2021;08:05:00;5132;1.5;37
19.09.2021;08:15:00;7930;2.7;38
19.09.2021;08:25:00;11704;4.5;35
19.09.2021;08:35:00;18880;7.4;38
19.09.2021;08:45:00;12455;10.2;38
19.09.2021;08:55:00;7648;11.8;35
19.09.2021;09:05:00;5839;12.8;38
19.09.2021;09:15:00;8017;14.1;35
19.09.2021;09:25:00;8633;15.4;38
19.09.2021;09:35:00;8016;16.7;35
19.09.2021;09:45:00;6273;17.9;38
19.09.2021;09:55:00;9070;19.2;37
19.09.2021;10:05:00;15601;21.4;37
19.09.2021;10:15:00;13311;24.3;38
19.09.2021;10:25:00;3745;24.9;35
19.09.2021;10:35:00;6666;25.9;37
19.09.2021;10:45:00;8315;27.2;36
19.09.2021;10:55:00;9201;28.8;35
19.09.2021;11:05:00;6700;29.8;37
19.09.2021;11:15:00;5716;30.9;34
19.09.2021;11:25:00;4806;31.7;38
19.09.2021;11:35:00;6828;32.8;35
19.09.2021;11:45:00;6937;33.9;37
19.09.2021;11:55:00;7347;35.1;37
19.09.2021;12:05:00;5318;36.1;35
19.09.2021;12:15:00;3712;37.0;39
19.09.2021;12:25:00;6679;38.1;35
19.09.2021;12:35:00;5300;38.9;38
19.09.2021;12:45:00;4426;39.6;35
19.09.2021;12:55:00;12024;41.3;37
19.09.2021;13:05:00;7851;42.9;35
19.09.2021;13:15:00;7957;44.0;38
19.09.2021;13:25:00;7305;45.3;34
19.09.2021;13:35:00;4468;46.2;38
19.09.2021;13:45:00;4059;46.8;35
19.09.2021;13:55:00;4441;47.5;38
19.09.2021;14:05:00;6239;48.5;35
19.09.2021;14:15:00;3801;49.3;38
19.09.2021;14:25:00;4212;49.9;35
19.09.2021;14:35:00;5535;50.8;38
19.09.2021;14:45:00;7544;52.0;35
19.09.2021;14:55:00;5623;53.1;37
19.09.2021;15:05:00;5152;54.0;37
19.09.2021;15:15:00;4113;54.6;36
