Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
19.09.2021;15:25:00;3540;55.3;37
19.09.2021;15:35:00;3759;55.9;37
19.09.2021;15:45:00;3171;56.4;36
19.09.2021;15:55:00;3202;57.0;39
19.09.2021;16:05:00;3022;57.5;35
19.09.2021;16:15:00;2686;57.9;38
19.09.2021;16:25:00;2956;58.4;35
19.09.2021;16:35:00;4051;59.0;38
19.09.2021;16:45:00;4111;59.7;34
19.09.2021;16:55:00;4466;60.5;38
19.09.2021;17:05:00;3616;61.1;35
19.09.2021;17:15:00;1802;61.5;37
19.09.2021;17:25:00;2332;61.8;39
19.09.2021;17:35:00;1785;62.1;35
19.09.2021;17:45:00;1893;62.4;37
19.09.2021;17:55:00;1418;62.7;39
19.09.2021;18:05:00;1053;62.9;34
19.09.2021;18:15:00;929;63.1;36
19.09.2021;18:25:00;563;63.2;38
19.09.2021;18:35:00;499;63.2;39
19.09.2021;18:45:00;592;63.3;34
19.09.2021;18:55:00;320;63.4;36
19.09.2021;19:05:00;85;63.4;37
20.09.2021;07:35:00;6;0;31
20.09.2021;07:45:00;21;0;31
20.09.2021;07:55:00;289;0;32
20.09.2021;08:05:00;585;0.1;33
20.09.2021;08:15:00;756;0.2;33
20.09.2021;08:25:00;1095;0.4;35
20.09.2021;08:35:00;1503;0.6;36
20.09.2021;08:45:00;2185;0.9;37
20.09.2021;08:55:00;2207;1.3;39
20.09.2021;09:05:00;2642;1.7;34
20.09.2021;09:15:00;2864;2.2;37
20.09.2021;09:25:00;2485;2.6;39
20.09.2021;09:35:00;2061;3.0;34
20.09.2021;09:45:00;1902;3.3;36
20.09.2021;09:55:00;2050;3.7;38
20.09.2021;10:05:00;2610;4.1;35
20.09.2021;10:15:00;2880;4.5;36
20.09.2021;10:25:00;4958;5.3;36
20.09.2021;10:35:00;4571;6.0;37
20.09.2021;10:45:00;6548;7.0;35
20.09.2021;10:55:00;7024;8.2;38
20.09.2021;11:05:00;6898;9.4;37
20.09.2021;11:15:00;6847;10.5;35
20.09.2021;11:25:00;8220;11.8;36
20.09.2021;11:35:00;10873;13.5;35
20.09.2021;11:45:00;11571;15.4;35
20.09.2021;11:55:00;13323;17.6;36
20.09.2021;12:05:00;13545;19.8;36
20.09.2021;12:15:00;10200;21.6;35
20.09.2021;12:25:00;11084;23.4;35
20.09.2021;12:35:00;10766;25.4;35
20.09.2021;12:45:00;11717;27.3;35
20.09.2021;12:55:00;11879;29.2;35
20.09.2021;13:05:00;18451;31.8;38
20.09.2021;13:15:00;17122;35.1;39
20.09.2021;13:25:00;13725;37.5;37
20.09.2021;13:35:00;9003;39.1;35
20.09.2021;13:45:00;6525;40.4;37
20.09.2021;13:55:00;5504;41.3;35
20.09.2021;14:05:00;8622;42.6;37
20.09.2021;14:15:00;12063;44.5;36
20.09.2021;14:25:00;15208;46.8;37
20.09.2021;14:35:00;23855;50.2;40
20.09.2021;14:45:00;21355;54.0;41
20.09.2021;14:55:00;15259;56.7;39
20.09.2021;15:05:00;14358;59.1;38
20.09.2021;15:15:00;15600;61.6;38
20.09.2021;15:25:00;17878;64.5;39
20.09.2021;15:35:00;14289;67.1;38
20.09.2021;15:45:00;13729;69.4;37
20.09.2021;15:55:00;10384;71.2;35
20.09.2021;16:05:00;8520;72.7;35
20.09.2021;16:15:00;8438;74.1;36
20.09.2021;16:25:00;8937;75.5;35
20.09.2021;16:35:00;9231;77.1;36
20.09.2021;16:45:00;7623;78.4;36
20.09.2021;16:55:00;6273;79.5;36
20.09.2021;17:05:00;6392;80.6;38
20.09.2021;17:15:00;6719;81.7;35
20.09.2021;17:25:00;6402;82.8;36
20.09.2021;17:35:00;5279;83.7;37
20.09.2021;17:45:00;4426;84.5;34
20.09.2021;17:55:00;4343;85.2;38
20.09.2021;18:05:00;3963;85.9;35
20.09.2021;18:15:00;3593;86.5;38
20.09.2021;18:25:00;3164;87.0;34
20.09.2021;18:35:00;2486;87.5;37
20.09.2021;18:45:00;1953;87.8;39
20.09.2021;18:55:00;1181;88.0;35
20.09.2021;19:05:00;762;88.2;37
20.09.2021;19:15:00;378;88.3;38
20.09.2021;19:25:00;53;88.3;38
20.09.2021;19:35:00;0;88.3;38
21.09.2021;07:15:00;166;0;31
21.09.2021;07:25:00;573;0;32
21.09.2021;07:35:00;931;0.2;32
21.09.2021;07:45:00;1421;0.4;34
21.09.2021;07:55:00;2681;0.8;35
21.09.2021;08:05:00;3908;1.4;38
21.09.2021;08:15:00;4942;2.2;34
21.09.2021;08:25:00;7429;3.2;38
21.09.2021;08:35:00;14068;5.3;36
21.09.2021;08:45:00;8796;7.3;35
21.09.2021;08:55:00;7469;8.7;37
21.09.2021;09:05:00;7089;9.8;37
21.09.2021;09:15:00;13210;11.7;36
21.09.2021;09:25:00;16754;14.4;37
21.09.2021;09:35:00;27450;18.2;42
21.09.2021;09:45:00;19155;21.7;40
21.09.2021;09:55:00;26384;25.6;41
21.09.2021;10:05:00;22208;29.8;40
21.09.2021;10:15:00;32523;35.2;45
21.09.2021;10:25:00;28977;40.3;44
21.09.2021;10:35:00;21680;43.7;40
21.09.2021;10:45:00;33413;49.3;45
21.09.2021;10:55:00;34233;54.9;45
21.09.2021;11:05:00;25294;59.7;43
21.09.2021;11:15:00;36215;64.9;46
21.09.2021;11:25:00;29083;70.2;45
21.09.2021;11:35:00;34520;75.3;45
21.09.2021;11:45:00;35396;81.1;46
21.09.2021;11:55:00;35777;87.0;46
21.09.2021;12:05:00;22786;92.0;43
21.09.2021;12:15:00;36450;97.9;47
21.09.2021;12:25:00;12272;101.2;38
21.09.2021;12:35:00;30133;105.1;43
21.09.2021;12:45:00;28979;110.2;44
21.09.2021;12:55:00;31539;114.8;45
21.09.2021;13:05:00;21345;119.2;40
21.09.2021;13:15:00;23285;123.9;43
21.09.2021;13:25:00;32493;128.2;45
21.09.2021;13:35:00;30758;133.4;45
21.09.2021;13:45:00;30670;138.5;45
21.09.2021;13:55:00;31283;143.7;45
21.09.2021;14:05:00;31726;149.0;45
21.09.2021;14:15:00;28480;153.8;44
21.09.2021;14:25:00;30515;158.8;45
21.09.2021;14:35:00;28427;163.7;44
21.09.2021;14:45:00;18503;166.3;39
21.09.2021;14:55:00;23866;170.5;43
21.09.2021;15:05:00;22852;174.3;42
21.09.2021;15:15:00;20749;177.9;41
21.09.2021;15:25:00;17905;181.0;40
21.09.2021;15:35:00;19440;184.2;40
21.09.2021;15:45:00;8500;185.7;36
21.09.2021;15:55:00;13498;187.7;37
21.09.2021;16:05:00;15820;190.2;38
21.09.2021;16:15:00;13425;192.7;38
21.09.2021;16:25:00;9663;194.3;35
21.09.2021;16:35:00;7680;195.6;35
21.09.2021;16:45:00;5602;196.6;37
21.09.2021;16:55:00;4861;197.4;36
21.09.2021;17:05:00;4823;198.2;35
21.09.2021;17:15:00;5062;199.0;38
21.09.2021;17:25:00;5826;200.0;35
21.09.2021;17:35:00;5483;200.9;38
21.09.2021;17:45:00;4869;201.7;36
21.09.2021;17:55:00;4070;202.4;38
21.09.2021;18:05:00;2667;203.0;36
21.09.2021;18:15:00;3170;203.5;38
21.09.2021;18:25:00;2033;203.9;35
21.09.2021;18:35:00;1690;204.2;37
21.09.2021;18:45:00;1181;204.4;38
21.09.2021;18:55:00;1024;204.5;35
21.09.2021;19:05:00;566;204.7;36
21.09.2021;19:15:00;392;204.7;37
21.09.2021;19:25:00;76;204.8;38
22.09.2021;07:15:00;60;0;30
22.09.2021;07:25:00;548;0;31
22.09.2021;07:35:00;989;0.2;32
22.09.2021;07:45:00;1340;0.4;33
22.09.2021;07:55:00;1943;0.7;35
22.09.2021;08:05:00;2272;1.0;36
22.09.2021;08:15:00;3810;1.6;38
22.09.2021;08:25:00;5614;2.5;36
22.09.2021;08:35:00;9599;3.9;35
22.09.2021;08:45:00;12355;5.8;35
22.09.2021;08:55:00;10393;7.6;36
22.09.2021;09:05:00;10643;9.3;35
22.09.2021;09:15:00;7507;10.7;38
22.09.2021;09:25:00;7392;11.9;37
22.09.2021;09:35:00;5879;12.9;35
22.09.2021;09:45:00;4920;13.8;38
22.09.2021;09:55:00;4928;14.6;35
22.09.2021;10:05:00;7056;15.7;36
22.09.2021;10:15:00;6690;16.8;38
22.09.2021;10:25:00;6668;17.9;36
22.09.2021;10:35:00;6515;19.0;35
22.09.2021;10:45:00;8875;20.4;37
22.09.2021;10:55:00;9710;22.0;35
22.09.2021;11:05:00;10601;23.7;35
22.09.2021;11:15:00;19005;26.4;37
22.09.2021;11:25:00;26264;31.1;42
22.09.2021;11:35:00;25073;35.8;42
22.09.2021;11:45:00;24587;40.1;42
22.09.2021;11:55:00;26453;44.2;42
22.09.2021;12:05:00;14591;47.3;39
22.09.2021;12:15:00;24290;50.7;41
22.09.2021;12:25:00;14966;53.2;37
22.09.2021;12:35:00;22943;56.7;41
22.09.2021;12:45:00;19885;59.8;40
22.09.2021;12:55:00;36596;64.8;45
22.09.2021;13:05:00;32845;70.4;45
22.09.2021;13:15:00;27254;75.1;43
22.09.2021;13:25:00;30168;80.1;44
22.09.2021;13:35:00;29487;85.0;44
22.09.2021;13:45:00;27919;89.9;44
22.09.2021;13:55:00;26429;94.4;43
22.09.2021;14:05:00;18196;97.7;40
22.09.2021;14:15:00;24200;101.5;42
22.09.2021;14:25:00;24672;105.5;42
22.09.2021;14:35:00;22125;109.2;41
22.09.2021;14:45:00;21462;112.7;41
22.09.2021;14:55:00;17420;115.8;40
22.09.2021;15:05:00;16971;118.6;40
22.09.2021;15:15:00;16231;121.5;39
22.09.2021;15:25:00;13896;123.8;38
22.09.2021;15:35:00;12895;126.0;37
22.09.2021;15:45:00;14198;128.3;37
22.09.2021;15:55:00;11351;130.3;36
22.09.2021;16:05:00;10615;132.0;35
22.09.2021;16:15:00;11643;133.9;35
22.09.2021;16:25:00;10452;135.7;35
22.09.2021;16:35:00;10040;137.4;35
22.09.2021;16:45:00;9403;139.0;35
22.09.2021;16:55:00;8395;140.5;37
22.09.2021;17:05:00;6881;141.7;37
22.09.2021;17:15:00;5394;142.6;35
22.09.2021;17:25:00;4804;143.4;38
22.09.2021;17:35:00;5062;144.3;35
22.09.2021;17:45:00;5470;145.2;38
22.09.2021;17:55:00;4786;146.0;37
22.09.2021;18:05:00;3788;146.7;36
22.09.2021;18:15:00;3039;147.2;36
22.09.2021;18:25:00;2446;147.7;38
22.09.2021;18:35:00;1846;148.0;34
22.09.2021;18:45:00;1304;148.2;37
22.09.2021;18:55:00;939;148.4;38
22.09.2021;19:05:00;571;148.5;39
22.09.2021;19:15:00;214;148.6;34
22.09.2021;19:25:00;4;148.6;36
23.09.2021;07:15:00;14;0;30
23.09.2021;07:25:00;540;0;30
23.09.2021;07:35:00;740;0.1;31
23.09.2021;07:45:00;1021;0.3;32
23.09.2021;07:55:00;1199;0.5;34
23.09.2021;08:05:00;2122;0.8;35
23.09.2021;08:15:00;4725;1.5;38
23.09.2021;08:25:00;4156;2.2;34
23.09.2021;08:35:00;3660;2.8;37
23.09.2021;08:45:00;4600;3.6;36
23.09.2021;08:55:00;5577;4.5;37
23.09.2021;09:05:00;6715;5.5;35
23.09.2021;09:15:00;7123;6.6;37
23.09.2021;09:25:00;8065;7.9;38
23.09.2021;09:35:00;6296;9.3;35
23.09.2021;09:45:00;6316;10.3;37
23.09.2021;09:55:00;5084;11.2;37
23.09.2021;10:05:00;7982;12.5;35
23.09.2021;10:15:00;5932;13.8;35
23.09.2021;10:25:00;4683;14.6;37
23.09.2021;10:35:00;8941;15.8;34
23.09.2021;10:45:00;9512;17.4;37
23.09.2021;10:55:00;9966;19.0;36
23.09.2021;11:05:00;9723;20.7;34
23.09.2021;11:15:00;9804;22.4;37
23.09.2021;11:25:00;9898;24.1;35
23.09.2021;11:35:00;9006;25.6;36
23.09.2021;11:45:00;13316;27.6;38
23.09.2021;11:55:00;14529;30.0;37
23.09.2021;12:05:00;17032;32.8;38
23.09.2021;12:15:00;20177;36.3;40
23.09.2021;12:25:00;24789;40.4;41
23.09.2021;12:35:00;32417;45.0;43
23.09.2021;12:45:00;36572;51.4;47
23.09.2021;12:55:00;29331;57.2;45
23.09.2021;13:05:00;32059;62.2;45
23.09.2021;13:15:00;31845;67.5;45
23.09.2021;13:25:00;30871;72.7;45
23.09.2021;13:35:00;29996;77.8;45
23.09.2021;13:45:00;28786;82.6;44
23.09.2021;13:55:00;27777;87.3;44
23.09.2021;14:05:00;27002;91.8;43
23.09.2021;14:15:00;25770;96.2;43
23.09.2021;14:25:00;24433;100.3;43
23.09.2021;14:35:00;23295;104.2;42
23.09.2021;14:45:00;21909;107.9;42
23.09.2021;14:55:00;20352;111.4;41
23.09.2021;15:05:00;18975;114.6;41
23.09.2021;15:15:00;17538;117.6;40
23.09.2021;15:25:00;15883;120.3;39
23.09.2021;15:35:00;14419;122.8;38
23.09.2021;15:45:00;12787;125.0;37
23.09.2021;15:55:00;11235;126.9;36
23.09.2021;16:05:00;9608;128.6;35
23.09.2021;16:15:00;8038;130.0;34
23.09.2021;16:25:00;6571;131.1;38
23.09.2021;16:35:00;5200;132.1;36
23.09.2021;16:45:00;4006;132.8;37
23.09.2021;16:55:00;3073;133.3;36
23.09.2021;17:05:00;2449;133.8;38
23.09.2021;17:15:00;2057;134.1;35
23.09.2021;17:25:00;1925;134.4;37
23.09.2021;17:35:00;1824;134.8;39
23.09.2021;17:45:00;1683;135.0;35
23.09.2021;17:55:00;1559;135.3;37
23.09.2021;18:05:00;1448;135.6;39
23.09.2021;18:15:00;1308;135.8;35
23.09.2021;18:25:00;1202;136.0;37
23.09.2021;18:35:00;981;136.2;38
23.09.2021;18:45:00;815;136.3;35
23.09.2021;18:55:00;649;136.4;36
23.09.2021;19:05:00;457;136.5;37
23.09.2021;19:15:00;235;136.5;38
23.09.2021;19:25:00;0;136.6;38
24.09.2021;07:15:00;17;0;30
24.09.2021;07:25:00;435;0;31
24.09.2021;07:35:00;973;0.1;32
24.09.2021;07:45:00;1754;0.4;33
24.09.2021;07:55:00;2851;0.8;35
24.09.2021;08:05:00;4144;1.5;37
24.09.2021;08:15:00;4659;2.3;35
24.09.2021;08:25:00;6084;3.2;38
24.09.2021;08:35:00;12012;4.9;35
24.09.2021;08:45:00;17685;7.6;37
24.09.2021;08:55:00;7255;9.6;35
24.09.2021;09:05:00;17876;12.2;37
24.09.2021;09:15:00;20726;15.4;39
24.09.2021;09:25:00;22820;19.2;41
24.09.2021;09:35:00;24488;23.2;41
24.09.2021;09:45:00;26144;27.5;42
24.09.2021;09:55:00;27758;32.2;43
24.09.2021;10:05:00;28899;36.8;43
24.09.2021;10:15:00;29557;41.8;44
24.09.2021;10:25:00;30186;46.7;44
24.09.2021;10:35:00;30689;51.8;44
24.09.2021;10:45:00;30778;56.9;45
24.09.2021;10:55:00;30864;62.0;44
24.09.2021;11:05:00;31394;67.3;45
24.09.2021;11:15:00;31377;72.5;45
24.09.2021;11:25:00;31891;77.7;45
24.09.2021;11:35:00;31569;83.1;45
24.09.2021;11:45:00;31749;88.4;45
24.09.2021;11:55:00;32296;93.7;45
24.09.2021;12:05:00;32813;99.2;46
24.09.2021;12:15:00;32658;104.6;46
24.09.2021;12:25:00;32625;110.1;46
24.09.2021;12:35:00;31777;115.4;45
24.09.2021;12:45:00;31702;120.8;45
24.09.2021;12:55:00;31600;126.0;45
24.09.2021;13:05:00;30974;131.2;45
24.09.2021;13:15:00;30319;136.2;45
24.09.2021;13:25:00;29485;141.2;45
24.09.2021;13:35:00;28482;146.0;44
24.09.2021;13:45:00;27735;150.6;44
24.09.2021;13:55:00;26822;155.2;44
24.09.2021;14:05:00;25410;159.4;43
24.09.2021;14:15:00;24477;163.6;43
24.09.2021;14:25:00;23174;167.5;42
24.09.2021;14:35:00;21955;171.2;42
24.09.2021;14:45:00;20665;174.7;41
24.09.2021;14:55:00;19397;178.0;41
24.09.2021;15:05:00;17935;181.1;40
24.09.2021;15:15:00;16512;183.9;40
24.09.2021;15:25:00;14981;186.5;39
24.09.2021;15:35:00;13385;188.8;38
24.09.2021;15:45:00;11938;190.8;37
24.09.2021;15:55:00;10427;192.6;36
24.09.2021;16:05:00;8889;194.2;35
24.09.2021;16:15:00;7355;195.5;35
24.09.2021;16:25:00;5909;196.5;38
24.09.2021;16:35:00;4609;197.3;36
24.09.2021;16:45:00;3466;198.0;38
24.09.2021;16:55:00;2540;198.4;36
24.09.2021;17:05:00;1982;198.8;38
24.09.2021;17:15:00;1659;199.1;36
24.09.2021;17:25:00;1575;199.3;36
24.09.2021;17:35:00;1481;199.6;38
24.09.2021;17:45:00;1346;199.8;35
24.09.2021;17:55:00;1279;200.0;36
24.09.2021;18:05:00;1192;200.2;38
24.09.2021;18:15:00;1097;200.4;37
24.09.2021;18:25:00;987;200.6;36
24.09.2021;18:35:00;864;200.7;37
24.09.2021;18:45:00;725;200.9;39
24.09.2021;18:55:00;571;201.0;34
24.09.2021;19:05:00;390;201.0;37
24.09.2021;19:15:00;191;201.1;38
24.09.2021;19:25:00;0;201.1;37
25.09.2021;07:05:00;2;0;29
25.09.2021;07:15:00;20;0;30
25.09.2021;07:25:00;390;0;31
25.09.2021;07:35:00;678;0.1;32
25.09.2021;07:45:00;1010;0.3;33
25.09.2021;07:55:00;1446;0.5;34
25.09.2021;08:05:00;3922;1.0;37
25.09.2021;08:15:00;6094;1.9;36
25.09.2021;08:25:00;7366;3.1;38
25.09.2021;08:35:00;11243;4.8;35
25.09.2021;08:45:00;13873;6.9;35
25.09.2021;08:55:00;16978;9.7;37
25.09.2021;09:05:00;18355;12.7;39
25.09.2021;09:15:00;18701;15.8;39
25.09.2021;09:25:00;21118;19.2;40
25.09.2021;09:35:00;23045;23.0;41
25.09.2021;09:45:00;24385;27.0;42
25.09.2021;09:55:00;25766;31.2;42
25.09.2021;10:05:00;26703;35.6;43
25.09.2021;10:15:00;27905;40.2;43
25.09.2021;10:25:00;28114;44.9;43
25.09.2021;10:35:00;27993;49.5;43
25.09.2021;10:45:00;28968;54.4;44
25.09.2021;10:55:00;29058;59.2;44
25.09.2021;11:05:00;29354;64.1;44
25.09.2021;11:15:00;28145;68.8;44
25.09.2021;11:25:00;29595;73.7;44
25.09.2021;11:35:00;29877;78.7;44
25.09.2021;11:45:00;30466;83.7;45
25.09.2021;11:55:00;30196;88.7;45
25.09.2021;12:05:00;31383;93.9;45
25.09.2021;12:15:00;32035;99.2;45
25.09.2021;12:25:00;31512;104.5;45
25.09.2021;12:35:00;29666;109.5;44
25.09.2021;12:45:00;31737;114.6;44
25.09.2021;12:55:00;25214;119.3;43
25.09.2021;13:05:00;17057;122.8;40
25.09.2021;13:15:00;30330;127.7;45
25.09.2021;13:25:00;28187;132.5;44
25.09.2021;13:35:00;27126;137.1;44
25.09.2021;13:45:00;17347;140.7;41
25.09.2021;13:55:00;19347;144.1;41
25.09.2021;14:05:00;22097;147.2;41
25.09.2021;14:15:00;24295;151.4;43
25.09.2021;14:25:00;22061;155.1;42
25.09.2021;14:35:00;18026;158.4;40
25.09.2021;14:45:00;10381;160.7;38
25.09.2021;14:55:00;14659;162.7;37
25.09.2021;15:05:00;16167;165.4;38
25.09.2021;15:15:00;14179;168.0;38
25.09.2021;15:25:00;11547;170.1;37
25.09.2021;15:35:00;18032;172.6;38
25.09.2021;15:45:00;17349;175.6;40
25.09.2021;15:55:00;13647;177.9;38
25.09.2021;16:05:00;9248;179.7;36
25.09.2021;16:15:00;8348;181.1;35
25.09.2021;16:25:00;7337;182.4;35
25.09.2021;16:35:00;4506;183.2;38
25.09.2021;16:45:00;4084;183.9;36
25.09.2021;16:55:00;6327;184.8;37
25.09.2021;17:05:00;6494;185.9;36
25.09.2021;17:15:00;6701;187.0;35
25.09.2021;17:25:00;6665;188.2;38
25.09.2021;17:35:00;4369;189.0;35
25.09.2021;17:45:00;3306;189.6;38
25.09.2021;17:55:00;3887;190.2;35
25.09.2021;18:05:00;3275;190.8;37
25.09.2021;18:15:00;2131;191.2;37
25.09.2021;18:25:00;1506;191.5;36
25.09.2021;18:35:00;858;191.6;37
25.09.2021;18:45:00;513;191.7;39
25.09.2021;18:55:00;688;191.8;35
25.09.2021;19:05:00;329;191.9;36
26.09.2021;07:05:00;7;0;28
26.09.2021;07:15:00;405;0;30
26.09.2021;07:25:00;731;0.1;32
26.09.2021;07:35:00;1242;0.3;33
26.09.2021;07:45:00;1482;0.5;34
26.09.2021;07:55:00;1951;0.8;36
26.09.2021;08:05:00;2884;1.3;37
26.09.2021;08:15:00;3762;1.8;37
26.09.2021;08:25:00;5011;2.6;37
26.09.2021;08:35:00;7043;3.7;35
26.09.2021;08:45:00;16147;5.9;38
26.09.2021;08:55:00;9356;8.1;36
26.09.2021;09:05:00;2664;8.7;36
26.09.2021;09:15:00;3105;9.2;38
26.09.2021;09:25:00;4783;9.9;35
26.09.2021;09:35:00;6090;10.9;38
26.09.2021;09:45:00;8667;12.2;36
26.09.2021;09:55:00;10958;13.8;36
26.09.2021;10:05:00;13665;15.8;35
26.09.2021;10:15:00;27866;20.0;42
26.09.2021;10:25:00;26890;24.5;43
26.09.2021;10:35:00;13290;26.8;37
26.09.2021;10:45:00;10574;28.8;35
26.09.2021;10:55:00;7685;30.1;37
26.09.2021;11:05:00;6028;31.2;34
26.09.2021;11:15:00;4789;32.0;38
26.09.2021;11:25:00;7128;33.1;35
26.09.2021;11:35:00;10548;34.7;37
26.09.2021;11:45:00;15984;36.9;37
26.09.2021;11:55:00;14732;39.5;38
26.09.2021;12:05:00;17718;42.3;39
26.09.2021;12:15:00;11636;44.5;36
26.09.2021;12:25:00;14004;46.8;37
26.09.2021;12:35:00;16915;49.5;39
26.09.2021;12:45:00;12906;51.9;37
26.09.2021;12:55:00;14727;54.3;37
26.09.2021;13:05:00;10659;56.2;36
26.09.2021;13:15:00;9982;57.9;35
26.09.2021;13:25:00;10494;59.6;35
26.09.2021;13:35:00;7147;61.0;36
26.09.2021;13:45:00;7046;62.1;35
26.09.2021;13:55:00;9643;63.5;38
26.09.2021;14:05:00;11438;65.3;35
26.09.2021;14:15:00;9674;67.1;35
26.09.2021;14:25:00;8830;68.6;37
26.09.2021;14:35:00;11308;70.4;36
26.09.2021;14:45:00;7629;71.9;35
26.09.2021;14:55:00;6432;73.0;38
26.09.2021;15:05:00;7567;74.1;37
26.09.2021;15:15:00;11235;75.8;36
26.09.2021;15:25:00;12913;77.9;36
26.09.2021;15:35:00;12037;79.9;36
26.09.2021;15:45:00;12305;81.9;36
26.09.2021;15:55:00;19952;85.0;39
26.09.2021;16:05:00;18180;88.0;40
26.09.2021;16:15:00;11208;89.9;36
26.09.2021;16:25:00;11933;92.0;36
26.09.2021;16:35:00;11449;93.9;36
26.09.2021;16:45:00;4890;95.0;35
26.09.2021;16:55:00;6140;95.9;38
26.09.2021;17:05:00;7859;97.2;35
26.09.2021;17:15:00;5482;98.2;37
26.09.2021;17:25:00;4316;98.9;37
26.09.2021;17:35:00;3378;99.6;37
26.09.2021;17:45:00;2164;100.0;36
26.09.2021;17:55:00;2177;100.3;38
26.09.2021;18:05:00;1915;100.6;36
26.09.2021;18:15:00;1283;100.9;36
26.09.2021;18:25:00;861;101.1;37
26.09.2021;18:35:00;711;101.2;39
26.09.2021;18:45:00;543;101.3;34
26.09.2021;18:55:00;1673;101.5;36
26.09.2021;19:05:00;1138;101.7;38
26.09.2021;19:15:00;260;101.8;39
27.09.2021;07:20:00;70;0;30
27.09.2021;07:30:00;527;0;31
27.09.2021;07:40:00;961;0.2;32
27.09.2021;07:50:00;1568;0.4;34
27.09.2021;08:00:00;2430;0.8;35
27.09.2021;08:10:00;2008;1.1;37
27.09.2021;08:20:00;2870;1.5;38
27.09.2021;08:30:00;5647;2.4;35
27.09.2021;08:40:00;11031;4.1;36
27.09.2021;08:50:00;14676;6.3;36
27.09.2021;09:00:00;17370;9.1;38
27.09.2021;09:10:00;19535;12.3;39
27.09.2021;09:20:00;20427;15.7;40
27.09.2021;09:30:00;21693;19.2;41
27.09.2021;09:40:00;23112;23.0;41
27.09.2021;09:50:00;24904;27.1;42
27.09.2021;10:00:00;25936;31.4;42
27.09.2021;10:10:00;27054;35.9;43
27.09.2021;10:20:00;27974;40.5;43
27.09.2021;10:30:00;28647;45.2;44
27.09.2021;10:40:00;28441;50.0;44
27.09.2021;10:50:00;29081;54.8;44
27.09.2021;11:00:00;27831;59.6;43
27.09.2021;11:10:00;29783;64.5;44
27.09.2021;11:20:00;30634;69.5;45
27.09.2021;11:30:00;29891;74.6;44
27.09.2021;11:40:00;28921;79.5;44
27.09.2021;11:50:00;30125;84.4;44
27.09.2021;12:00:00;31560;89.5;45
27.09.2021;12:10:00;32291;94.8;45
27.09.2021;12:20:00;28286;99.5;43
27.09.2021;12:30:00;24413;103.7;43
27.09.2021;12:40:00;29174;107.3;43
27.09.2021;12:50:00;19906;110.1;40
27.09.2021;13:00:00;18464;113.4;40
27.09.2021;13:10:00;12764;116.0;38
27.09.2021;13:20:00;12929;118.1;37
27.09.2021;13:30:00;26727;122.1;43
27.09.2021;13:40:00;24610;126.2;42
27.09.2021;13:50:00;24971;130.5;43
27.09.2021;14:00:00;21321;134.2;41
27.09.2021;14:10:00;20840;137.6;41
27.09.2021;14:20:00;21804;141.3;42
27.09.2021;14:30:00;19171;144.6;40
27.09.2021;14:40:00;13230;147.0;38
27.09.2021;14:50:00;14138;149.4;38
27.09.2021;15:00:00;12837;151.6;37
27.09.2021;15:10:00;10484;153.5;36
27.09.2021;15:20:00;10408;155.1;35
27.09.2021;15:30:00;12604;157.2;37
27.09.2021;15:40:00;13309;159.3;36
27.09.2021;15:50:00;12052;161.4;37
27.09.2021;16:00:00;10850;163.3;36
27.09.2021;16:10:00;9883;164.9;35
27.09.2021;16:20:00;8309;166.4;35
27.09.2021;16:30:00;7301;167.7;37
27.09.2021;16:40:00;5655;168.7;36
27.09.2021;16:50:00;5216;169.6;35
27.09.2021;17:00:00;4144;170.3;37
27.09.2021;17:10:00;4410;171.0;35
27.09.2021;17:20:00;4037;171.7;37
27.09.2021;17:30:00;4272;172.4;35
27.09.2021;17:40:00;4716;173.2;38
27.09.2021;17:50:00;4785;174.0;35
27.09.2021;18:00:00;3780;174.6;38
27.09.2021;18:10:00;3601;175.2;35
27.09.2021;18:20:00;4335;176.0;38
27.09.2021;18:30:00;3226;176.5;36
27.09.2021;18:40:00;1978;176.9;38
27.09.2021;18:50:00;824;177.1;38
27.09.2021;19:00:00;272;177.2;35
27.09.2021;19:10:00;53;177.2;37
27.09.2021;19:20:00;2;177.2;36
28.09.2021;07:30:00;13;0;30
28.09.2021;07:40:00;243;0;31
28.09.2021;07:50:00;372;0;32
28.09.2021;08:00:00;684;0.1;33
28.09.2021;08:10:00;1233;0.3;34
28.09.2021;08:20:00;1869;0.6;36
28.09.2021;08:30:00;2258;1.0;37
28.09.2021;08:40:00;2838;1.4;39
28.09.2021;08:50:00;4323;2.0;35
28.09.2021;09:00:00;7620;3.2;38
28.09.2021;09:10:00;8954;4.6;36
28.09.2021;09:20:00;12884;6.4;35
28.09.2021;09:30:00;14183;8.8;37
28.09.2021;09:40:00;14617;11.4;37
28.09.2021;09:50:00;10575;13.5;35
28.09.2021;10:00:00;12045;15.5;35
28.09.2021;10:10:00;11360;17.3;38
28.09.2021;10:20:00;13480;19.3;36
28.09.2021;10:30:00;16451;22.0;37
28.09.2021;10:40:00;16717;24.7;38
28.09.2021;10:50:00;14244;27.2;37
28.09.2021;11:00:00;15083;29.7;37
28.09.2021;11:10:00;12450;32.0;36
28.09.2021;11:20:00;14292;34.2;36
28.09.2021;11:30:00;15071;36.6;37
28.09.2021;11:40:00;14385;39.2;37
28.09.2021;11:50:00;8461;40.9;35
28.09.2021;12:00:00;14396;43.0;37
28.09.2021;12:10:00;16347;45.7;38
28.09.2021;12:20:00;14752;48.2;38
28.09.2021;12:30:00;14256;50.7;37
28.09.2021;12:40:00;11412;52.6;35
28.09.2021;12:50:00;15577;54.8;36
28.09.2021;13:00:00;12380;57.1;36
28.09.2021;13:15:00;18082;61.2;38
28.09.2021;13:25:00;11429;63.6;37
28.09.2021;13:35:00;14870;65.9;37
28.09.2021;13:45:00;12522;68.2;37
28.09.2021;13:55:00;10699;70.0;35
28.09.2021;14:05:00;10744;71.8;35
28.09.2021;14:15:00;14738;74.1;36
28.09.2021;14:25:00;12625;76.5;37
28.09.2021;14:35:00;10837;78.2;35
28.09.2021;14:45:00;10997;79.9;35
28.09.2021;14:55:00;12741;82.0;36
28.09.2021;15:05:00;17162;84.7;38
28.09.2021;15:15:00;12552;87.0;37
28.09.2021;15:25:00;10068;88.7;35
28.09.2021;15:35:00;6827;90.0;37
28.09.2021;15:45:00;10255;91.5;35
28.09.2021;15:55:00;9146;93.2;34
28.09.2021;16:05:00;5898;94.2;38
28.09.2021;16:15:00;7707;95.4;35
28.09.2021;16:25:00;8446;96.8;35
28.09.2021;16:35:00;3885;97.7;37
28.09.2021;16:45:00;2782;98.2;39
28.09.2021;16:55:00;2782;98.6;35
28.09.2021;17:05:00;4882;99.3;38
28.09.2021;17:15:00;3699;100.0;35
28.09.2021;17:25:00;3343;100.6;38
28.09.2021;17:35:00;2672;101.1;34
28.09.2021;17:45:00;2982;101.6;37
28.09.2021;17:55:00;3369;102.1;36
28.09.2021;18:05:00;2511;102.6;36
28.09.2021;18:15:00;1032;102.8;38
28.09.2021;18:25:00;914;103.0;39
28.09.2021;18:35:00;771;103.1;35
28.09.2021;18:45:00;740;103.2;37
28.09.2021;18:55:00;403;103.3;38
28.09.2021;19:05:00;0;103.3;38
29.09.2021;07:25:00;2;0;29
29.09.2021;07:35:00;7;0;30
29.09.2021;07:45:00;292;0;31
29.09.2021;07:55:00;707;0.1;32
29.09.2021;08:05:00;1081;0.3;33
29.09.2021;08:15:00;1602;0.5;34
29.09.2021;08:25:00;1870;0.8;36
29.09.2021;08:35:00;4355;1.4;38
29.09.2021;08:45:00;3160;1.9;35
29.09.2021;08:55:00;8881;3.1;38
29.09.2021;09:05:00;9141;4.8;36
29.09.2021;09:15:00;5012;5.7;34
29.09.2021;09:25:00;7429;6.8;38
29.09.2021;09:35:00;19218;9.2;37
29.09.2021;09:45:00;21914;12.2;39
29.09.2021;09:55:00;22944;16.0;41
29.09.2021;10:05:00;28223;19.4;41
29.09.2021;10:15:00;30778;24.5;44
29.09.2021;10:35:00;31177;34.8;45
29.09.2021;10:45:00;31368;40.2;45
29.09.2021;10:55:00;31079;45.2;45
29.09.2021;11:05:00;31405;50.4;45
29.09.2021;11:15:00;23677;53.9;40
29.09.2021;11:25:00;29846;58.8;43
29.09.2021;11:35:00;31750;64.3;45
29.09.2021;11:45:00;25144;68.2;43
29.09.2021;11:55:00;39730;73.9;47
29.09.2021;12:05:00;35803;79.6;46
29.09.2021;12:15:00;13039;83.7;40
29.09.2021;12:25:00;33445;88.8;46
29.09.2021;12:35:00;27495;93.8;44
29.09.2021;12:45:00;32541;98.7;45
29.09.2021;12:55:00;34836;104.4;46
29.09.2021;13:05:00;32204;109.8;45
29.09.2021;13:15:00;22500;114.5;42
29.09.2021;13:25:00;23897;118.5;43
29.09.2021;13:35:00;24775;122.1;42
29.09.2021;13:45:00;27446;126.4;43
29.09.2021;13:55:00;27696;131.0;44
29.09.2021;14:05:00;25428;135.4;43
29.09.2021;14:15:00;18406;139.1;41
29.09.2021;14:25:00;22337;142.8;41
29.09.2021;14:35:00;24478;145.8;41
29.09.2021;14:45:00;20969;149.2;40
29.09.2021;14:55:00;18846;152.6;41
29.09.2021;15:05:00;17456;155.8;40
29.09.2021;15:15:00;9857;157.6;37
29.09.2021;15:25:00;14644;159.7;37
29.09.2021;15:35:00;17692;162.6;39
29.09.2021;15:45:00;15144;165.0;39
29.09.2021;15:55:00;10196;167.0;36
29.09.2021;16:05:00;7530;168.2;37
29.09.2021;16:15:00;7194;169.4;35
29.09.2021;16:25:00;5923;170.4;38
29.09.2021;16:35:00;5124;171.2;35
29.09.2021;16:45:00;7150;172.6;34
29.09.2021;16:55:00;8827;173.8;38
29.09.2021;17:05:00;5159;175.0;35
29.09.2021;17:15:00;6407;175.9;38
29.09.2021;17:25:00;3073;176.7;35
29.09.2021;17:35:00;1875;177.0;37
29.09.2021;17:45:00;3077;177.5;37
29.09.2021;17:55:00;1000;177.8;36
29.09.2021;18:05:00;1767;178.0;37
29.09.2021;18:15:00;4427;178.6;36
29.09.2021;18:25:00;1267;178.9;36
29.09.2021;18:35:00;812;179.0;37
29.09.2021;18:45:00;583;179.2;39
29.09.2021;18:55:00;718;179.3;35
29.09.2021;19:05:00;79;179.3;36
29.09.2021;19:15:00;0;179.3;36
30.09.2021;07:30:00;74;0;30
30.09.2021;07:40:00;559;0;31
30.09.2021;07:50:00;815;0.2;32
30.09.2021;08:05:00;1438;0.4;34
30.09.2021;08:15:00;2434;0.8;35
30.09.2021;08:25:00;3934;1.4;37
30.09.2021;08:35:00;7756;2.4;35
30.09.2021;08:45:00;5497;3.5;38
30.09.2021;08:55:00;6193;4.6;36
30.09.2021;09:05:00;9878;6.0;36
30.09.2021;09:15:00;9165;7.4;37
30.09.2021;09:25:00;9098;8.9;38
30.09.2021;09:35:00;14481;10.8;38
30.09.2021;09:45:00;19050;13.7;38
30.09.2021;09:55:00;29298;18.2;43
30.09.2021;10:05:00;20060;22.4;41
30.09.2021;10:15:00;7712;23.7;36
30.09.2021;10:25:00;10185;25.5;35
30.09.2021;10:35:00;8913;27.0;38
30.09.2021;10:45:00;29662;31.1;43
30.09.2021;10:55:00;26077;35.5;43
30.09.2021;11:05:00;28721;40.2;43
30.09.2021;11:15:00;31993;45.3;45
30.09.2021;11:25:00;31303;50.6;44
30.09.2021;11:35:00;32004;55.9;45
30.09.2021;11:45:00;31925;61.2;45
30.09.2021;11:55:00;30049;66.3;44
30.09.2021;12:05:00;32633;71.5;45
30.09.2021;12:15:00;28502;76.7;44
30.09.2021;12:25:00;30596;81.7;44
30.09.2021;12:35:00;29120;86.6;43
30.09.2021;12:45:00;28529;91.5;43
30.09.2021;12:55:00;27488;96.3;43
30.09.2021;13:05:00;28267;101.2;43
30.09.2021;13:15:00;27643;105.7;43
30.09.2021;13:25:00;26844;110.3;43
30.09.2021;13:35:00;27730;114.7;43
30.09.2021;13:45:00;24627;119.1;42
30.09.2021;13:55:00;26617;123.4;43
30.09.2021;14:05:00;25578;127.7;43
30.09.2021;14:15:00;23915;131.9;42
30.09.2021;14:25:00;23363;135.7;42
30.09.2021;14:35:00;22705;139.6;41
30.09.2021;14:45:00;20688;143.1;41
30.09.2021;14:55:00;17361;146.2;39
30.09.2021;15:05:00;16681;148.8;39
30.09.2021;15:15:00;15628;151.1;38
30.09.2021;15:25:00;14338;153.6;38
30.09.2021;15:35:00;12601;155.8;37
30.09.2021;15:45:00;7465;157.3;35
30.09.2021;15:55:00;6742;158.7;35
30.09.2021;16:05:00;6981;160.2;35
30.09.2021;16:15:00;7926;161.4;38
30.09.2021;16:25:00;5768;162.5;36
30.09.2021;16:35:00;4821;163.3;38
30.09.2021;16:45:00;3551;163.9;36
30.09.2021;16:55:00;2907;164.4;39
30.09.2021;17:05:00;3028;164.9;35
30.09.2021;17:15:00;2150;165.3;38
30.09.2021;17:25:00;1978;165.7;35
30.09.2021;17:35:00;1597;166.0;36
30.09.2021;17:45:00;1491;166.2;38
30.09.2021;17:55:00;1338;166.4;37
30.09.2021;18:05:00;1238;166.7;36
30.09.2021;18:15:00;1104;166.8;37
30.09.2021;18:25:00;944;167.0;39
30.09.2021;18:35:00;771;167.1;34
30.09.2021;18:45:00;607;167.3;36
30.09.2021;18:55:00;344;167.3;37
30.09.2021;19:05:00;73;167.3;38
01.10.2021;07:25:00;22;0;29
01.10.2021;07:35:00;478;0;30
01.10.2021;07:45:00;802;0.1;31
01.10.2021;07:55:00;1102;0.3;32
01.10.2021;08:05:00;1533;0.5;34
01.10.2021;08:15:00;3617;1.1;36
01.10.2021;08:25:00;4401;1.8;38
01.10.2021;08:35:00;6653;2.7;35
01.10.2021;08:45:00;12141;4.6;35
01.10.2021;08:55:00;13260;6.8;36
01.10.2021;09:05:00;20789;10.1;39
01.10.2021;09:15:00;21366;13.6;40
01.10.2021;09:25:00;21573;17.4;40
01.10.2021;09:35:00;23351;21.2;41
01.10.2021;09:45:00;22938;25.1;41
01.10.2021;09:55:00;25757;29.3;42
01.10.2021;10:05:00;26973;33.8;42
01.10.2021;10:15:00;28127;38.4;43
01.10.2021;10:25:00;28178;43.1;43
01.10.2021;10:35:00;28771;47.9;43
01.10.2021;10:45:00;28849;52.7;43
01.10.2021;10:55:00;28758;57.5;43
01.10.2021;11:05:00;29013;62.3;43
01.10.2021;11:15:00;29241;67.1;44
01.10.2021;11:25:00;29919;72.1;44
01.10.2021;11:35:00;30192;77.1;44
01.10.2021;11:45:00;30436;82.2;44
01.10.2021;11:55:00;30605;87.3;44
01.10.2021;12:05:00;30334;92.4;44
01.10.2021;12:15:00;30025;97.4;44
01.10.2021;12:25:00;30417;102.4;44
01.10.2021;12:35:00;29697;107.4;44
01.10.2021;12:45:00;29941;112.4;44
01.10.2021;12:55:00;29400;117.3;44
01.10.2021;13:05:00;28361;122.1;43
01.10.2021;13:15:00;27858;126.8;44
01.10.2021;13:25:00;27266;131.3;43
01.10.2021;13:35:00;26532;135.8;43
01.10.2021;13:45:00;25137;140.1;43
01.10.2021;14:05:00;22608;148.1;42
01.10.2021;14:15:00;22327;151.9;42
01.10.2021;14:25:00;21195;155.4;41
01.10.2021;14:35:00;19714;158.8;41
01.10.2021;14:45:00;18720;161.9;40
01.10.2021;14:55:00;16863;164.8;40
01.10.2021;15:15:00;14350;169.9;38
01.10.2021;15:15:00;14350;169.9;38
01.10.2021;15:25:00;12593;172.1;37
01.10.2021;15:35:00;10841;174.0;36
01.10.2021;15:45:00;9898;175.7;35
01.10.2021;15:55:00;8655;177.2;37
01.10.2021;16:05:00;7285;178.5;34
01.10.2021;16:15:00;6060;179.5;38
01.10.2021;16:25:00;4875;180.4;36
01.10.2021;16:35:00;4026;181.1;37
01.10.2021;16:45:00;3393;181.7;36
01.10.2021;16:55:00;2716;182.2;39
01.10.2021;17:05:00;2340;182.6;35
01.10.2021;17:15:00;2128;182.9;37
01.10.2021;17:25:00;1864;183.2;37
01.10.2021;17:35:00;1685;183.5;36
01.10.2021;17:45:00;1524;183.8;38
01.10.2021;17:55:00;1396;184.0;38
01.10.2021;18:05:00;1246;184.2;35
01.10.2021;18:15:00;1054;184.4;37
01.10.2021;18:25:00;721;184.6;38
01.10.2021;18:35:00;511;184.7;37
01.10.2021;18:45:00;282;184.7;35
01.10.2021;18:55:00;95;184.7;37
01.10.2021;19:05:00;7;184.7;36
02.10.2021;07:40:00;9;0;30
02.10.2021;07:50:00;709;0;31
02.10.2021;08:00:00;876;0.2;32
02.10.2021;08:10:00;1422;0.4;32
02.10.2021;08:20:00;3163;0.9;35
02.10.2021;08:30:00;1704;1.2;36
02.10.2021;08:40:00;2215;1.5;38
02.10.2021;08:50:00;4165;2.1;37
02.10.2021;09:00:00;8003;3.3;38
02.10.2021;09:10:00;12805;5.1;35
02.10.2021;09:20:00;5334;6.9;35
02.10.2021;09:30:00;6453;7.9;38
02.10.2021;09:40:00;11323;9.5;37
02.10.2021;09:50:00;14380;11.9;37
02.10.2021;10:00:00;13772;14.2;36
02.10.2021;10:10:00;16181;16.4;36
02.10.2021;10:20:00;27072;20.1;41
02.10.2021;10:30:00;27511;24.7;42
02.10.2021;10:40:00;27735;29.3;43
02.10.2021;10:50:00;28317;34.0;43
02.10.2021;11:00:00;29034;38.8;44
02.10.2021;11:10:00;27728;43.5;43
02.10.2021;11:20:00;28533;48.3;44
02.10.2021;11:30:00;28702;53.0;44
02.10.2021;11:40:00;29150;57.8;44
02.10.2021;11:50:00;28777;62.6;44
02.10.2021;12:00:00;29571;67.5;44
02.10.2021;12:10:00;28766;72.4;44
02.10.2021;12:20:00;28063;77.1;43
02.10.2021;12:30:00;29114;81.9;44
02.10.2021;12:40:00;29383;86.8;44
02.10.2021;12:50:00;28600;91.6;44
02.10.2021;13:00:00;29298;96.4;44
02.10.2021;13:10:00;26507;101.1;43
02.10.2021;13:20:00;27158;105.7;43
02.10.2021;13:30:00;21440;109.7;41
02.10.2021;13:40:00;25359;113.9;43
02.10.2021;13:50:00;23211;118.0;42
02.10.2021;14:00:00;22265;121.6;41
02.10.2021;14:10:00;24485;125.6;42
02.10.2021;14:20:00;23005;129.4;42
02.10.2021;14:30:00;20923;133.0;41
02.10.2021;14:40:00;16745;135.9;39
02.10.2021;14:50:00;12346;138.4;38
02.10.2021;15:00:00;10307;140.2;36
02.10.2021;15:10:00;12415;142.2;36
02.10.2021;15:20:00;15700;144.7;38
02.10.2021;15:30:00;16353;147.6;39
02.10.2021;15:40:00;12500;149.8;37
02.10.2021;15:50:00;10365;151.7;36
02.10.2021;16:00:00;8612;153.1;35
02.10.2021;16:10:00;6894;154.3;38
02.10.2021;16:20:00;6802;155.5;36
02.10.2021;16:30:00;5735;156.5;36
02.10.2021;16:40:00;5511;157.4;37
02.10.2021;16:50:00;5289;158.3;35
02.10.2021;17:00:00;4330;159.0;38
02.10.2021;17:10:00;3426;159.6;35
02.10.2021;17:20:00;2888;160.1;38
02.10.2021;17:30:00;2920;160.6;35
02.10.2021;17:40:00;2790;161.1;37
02.10.2021;17:50:00;2402;161.5;38
02.10.2021;18:00:00;2559;161.9;36
02.10.2021;18:10:00;2620;162.4;38
02.10.2021;18:20:00;1980;162.7;34
02.10.2021;18:30:00;1074;163.0;36
02.10.2021;18:40:00;551;163.1;38
02.10.2021;18:50:00;371;163.1;39
02.10.2021;19:00:00;61;163.2;34
03.10.2021;07:25:00;8;0;29
03.10.2021;07:35:00;360;0;31
03.10.2021;07:45:00;859;0.1;32
03.10.2021;07:55:00;1516;0.3;33
03.10.2021;08:05:00;2169;0.7;34
03.10.2021;08:15:00;2160;1.0;36
03.10.2021;08:25:00;2905;1.5;38
03.10.2021;08:35:00;4774;2.2;35
03.10.2021;08:45:00;7003;3.3;38
03.10.2021;08:55:00;6963;4.4;36
03.10.2021;09:05:00;7684;5.6;35
03.10.2021;09:15:00;8012;7.0;37
03.10.2021;09:25:00;4953;8.0;37
03.10.2021;09:35:00;4112;8.7;38
03.10.2021;09:45:00;6833;9.7;37
03.10.2021;09:55:00;6044;10.7;35
03.10.2021;10:05:00;6412;11.8;37
03.10.2021;10:15:00;7880;13.0;38
03.10.2021;10:25:00;6291;14.1;36
03.10.2021;10:35:00;6901;15.3;35
03.10.2021;10:45:00;7470;16.5;38
03.10.2021;10:55:00;6672;17.6;37
03.10.2021;11:05:00;5588;18.6;35
03.10.2021;11:15:00;5321;19.4;38
03.10.2021;11:25:00;7030;20.5;37
03.10.2021;11:35:00;9454;22.0;35
03.10.2021;11:45:00;8092;23.4;38
03.10.2021;11:55:00;8293;24.8;35
03.10.2021;12:05:00;22108;27.5;39
03.10.2021;12:15:00;15134;31.7;39
03.10.2021;12:25:00;28655;35.7;42
03.10.2021;12:35:00;18003;39.1;40
03.10.2021;12:45:00;23196;42.6;40
03.10.2021;12:55:00;12618;46.1;38
03.10.2021;13:05:00;18888;48.7;38
03.10.2021;13:15:00;28997;53.7;44
03.10.2021;13:25:00;14697;56.6;39
03.10.2021;13:35:00;11757;58.7;36
03.10.2021;13:45:00;12543;60.7;36
03.10.2021;13:55:00;12644;62.8;36
03.10.2021;14:05:00;11307;64.7;36
03.10.2021;14:15:00;12936;66.8;36
03.10.2021;14:25:00;10896;68.7;35
03.10.2021;14:35:00;10392;70.4;35
03.10.2021;14:45:00;8778;72.0;37
03.10.2021;14:55:00;8961;73.5;35
03.10.2021;15:05:00;9307;75.0;38
03.10.2021;15:15:00;9011;76.5;35
03.10.2021;15:25:00;9604;78.1;36
03.10.2021;15:35:00;9648;79.7;34
03.10.2021;15:45:00;8121;81.1;37
03.10.2021;15:55:00;7793;82.5;36
03.10.2021;16:05:00;12743;84.4;37
03.10.2021;16:15:00;8259;86.0;34
03.10.2021;16:25:00;5325;87.0;38
03.10.2021;16:35:00;5111;87.9;35
03.10.2021;16:45:00;4165;88.6;38
03.10.2021;16:55:00;4135;89.3;36
03.10.2021;17:05:00;3737;89.9;38
03.10.2021;17:15:00;4140;90.6;36
03.10.2021;17:25:00;4275;91.3;38
03.10.2021;17:35:00;3080;91.9;36
03.10.2021;17:45:00;1878;92.2;38
03.10.2021;17:55:00;1691;92.5;38
03.10.2021;18:05:00;1369;92.8;35
03.10.2021;18:15:00;1367;93.0;37
03.10.2021;18:25:00;1329;93.2;38
03.10.2021;18:35:00;724;93.4;36
03.10.2021;18:45:00;407;93.4;36
03.10.2021;18:55:00;26;93.5;37
04.10.2021;07:50:00;2;0;30
04.10.2021;08:00:00;5;0;30
04.10.2021;08:10:00;64;0;31
04.10.2021;08:20:00;404;0;31
04.10.2021;08:30:00;803;0.1;32
04.10.2021;08:40:00;1169;0.3;33
04.10.2021;08:50:00;1712;0.6;35
04.10.2021;09:00:00;1805;0.9;36
04.10.2021;09:10:00;956;1.1;37
04.10.2021;09:20:00;986;1.2;38
04.10.2021;09:30:00;1325;1.4;39
04.10.2021;09:40:00;2286;1.8;36
04.10.2021;09:50:00;2779;2.2;36
04.10.2021;10:00:00;2435;2.7;38
04.10.2021;10:10:00;3643;3.2;36
04.10.2021;10:20:00;3029;3.7;36
04.10.2021;10:30:00;3753;4.3;39
04.10.2021;10:40:00;3546;5.0;35
04.10.2021;10:50:00;2979;5.6;38
04.10.2021;11:00:00;3840;6.2;34
04.10.2021;11:10:00;5650;7.1;38
04.10.2021;11:20:00;6787;8.2;36
04.10.2021;11:30:00;7914;9.5;35
04.10.2021;11:40:00;6240;10.6;38
04.10.2021;11:50:00;4021;11.4;36
04.10.2021;12:00:00;7323;12.4;37
04.10.2021;12:10:00;7595;13.7;37
04.10.2021;12:20:00;11249;15.3;35
04.10.2021;12:30:00;12196;17.2;35
04.10.2021;12:40:00;15529;19.6;36
04.10.2021;12:50:00;16745;22.5;38
04.10.2021;13:00:00;12050;24.9;36
04.10.2021;13:10:00;5408;26.0;36
04.10.2021;13:20:00;9987;27.5;35
04.10.2021;13:30:00;6406;28.5;37
04.10.2021;13:40:00;8540;29.8;35
04.10.2021;13:50:00;11629;31.8;36
04.10.2021;14:00:00;9128;33.5;35
04.10.2021;14:10:00;10935;35.2;36
04.10.2021;14:20:00;11594;37.1;35
04.10.2021;14:30:00;9493;38.6;38
04.10.2021;14:40:00;8691;40.2;35
04.10.2021;14:50:00;7937;41.6;35
04.10.2021;15:00:00;8629;43.0;38
04.10.2021;15:10:00;7829;44.3;37
04.10.2021;15:20:00;7285;45.6;35
04.10.2021;15:30:00;5720;46.6;38
04.10.2021;15:40:00;6960;47.7;37
04.10.2021;15:50:00;10179;49.2;35
04.10.2021;16:00:00;11177;51.0;35
04.10.2021;16:10:00;11477;53.0;35
04.10.2021;16:20:00;9109;54.6;37
04.10.2021;16:30:00;9280;56.0;35
04.10.2021;16:40:00;7159;57.3;37
04.10.2021;16:50:00;5359;58.3;37
04.10.2021;17:00:00;4176;59.0;35
04.10.2021;17:10:00;4462;59.8;38
04.10.2021;17:20:00;3028;60.3;34
04.10.2021;17:30:00;3440;60.9;37
04.10.2021;17:40:00;2704;61.4;39
04.10.2021;17:50:00;3274;61.9;35
04.10.2021;18:00:00;2374;62.3;38
04.10.2021;18:10:00;2314;62.7;37
04.10.2021;18:20:00;1878;63.0;35
04.10.2021;18:30:00;1207;63.3;37
04.10.2021;18:40:00;541;63.4;38
04.10.2021;18:50:00;294;63.5;39
04.10.2021;19:00:00;0;63.5;34
05.10.2021;07:50:00;15;0;29
05.10.2021;08:00:00;351;0;30
05.10.2021;08:10:00;505;0.1;31
05.10.2021;08:20:00;1084;0.2;32
05.10.2021;08:30:00;1346;0.4;33
05.10.2021;08:40:00;1136;0.7;35
05.10.2021;08:50:00;2414;0.9;36
05.10.2021;09:00:00;3835;1.5;38
05.10.2021;09:10:00;3351;2.1;34
05.10.2021;09:20:00;4991;2.7;37
05.10.2021;09:30:00;6049;3.7;35
05.10.2021;09:40:00;5827;4.7;38
05.10.2021;09:50:00;7276;5.8;36
05.10.2021;10:00:00;11530;7.6;35
05.10.2021;10:10:00;10457;9.4;35
05.10.2021;10:20:00;8029;10.8;37
05.10.2021;10:30:00;7255;12.0;38
05.10.2021;10:40:00;12250;13.7;35
05.10.2021;10:50:00;12092;15.7;35
05.10.2021;11:00:00;11603;17.6;37
05.10.2021;11:10:00;14543;19.6;36
05.10.2021;11:20:00;6649;21.0;36
05.10.2021;11:30:00;7344;22.2;35
05.10.2021;11:40:00;10826;23.7;38
05.10.2021;11:50:00;8857;25.4;34
05.10.2021;12:00:00;8779;26.9;36
05.10.2021;12:10:00;6137;28.0;37
05.10.2021;12:20:00;8361;29.3;35
05.10.2021;12:30:00;8572;30.8;35
05.10.2021;12:40:00;10205;32.3;37
05.10.2021;12:50:00;9442;34.0;35
05.10.2021;13:00:00;8459;35.4;35
05.10.2021;13:10:00;8212;36.8;38
05.10.2021;13:20:00;9741;38.4;35
05.10.2021;13:30:00;10160;40.1;35
05.10.2021;13:40:00;9132;41.7;37
05.10.2021;13:50:00;6581;42.9;36
05.10.2021;14:00:00;6195;43.9;37
05.10.2021;14:10:00;7626;45.1;38
05.10.2021;14:20:00;7278;46.4;36
05.10.2021;14:30:00;7065;47.6;35
05.10.2021;14:40:00;9027;49.0;37
05.10.2021;14:50:00;9182;50.6;35
05.10.2021;15:00:00;8188;52.0;36
05.10.2021;15:10:00;7036;53.3;37
05.10.2021;15:20:00;11857;55.0;36
05.10.2021;15:30:00;8765;56.6;36
05.10.2021;15:40:00;8864;58.1;35
05.10.2021;15:50:00;11300;59.8;37
05.10.2021;16:00:00;8525;61.3;36
05.10.2021;16:10:00;9748;63.0;35
05.10.2021;16:20:00;6856;64.4;36
05.10.2021;16:30:00;6237;65.5;35
05.10.2021;16:40:00;4122;66.3;38
05.10.2021;16:50:00;2887;66.8;35
05.10.2021;17:00:00;3173;67.3;36
05.10.2021;17:10:00;3068;67.8;39
05.10.2021;17:20:00;3083;68.3;35
05.10.2021;17:30:00;3345;68.9;38
05.10.2021;17:40:00;2265;69.3;34
05.10.2021;17:50:00;2003;69.6;36
05.10.2021;18:00:00;2505;70.0;38
05.10.2021;18:10:00;2145;70.4;34
05.10.2021;18:20:00;1364;70.7;36
05.10.2021;18:30:00;719;70.9;38
05.10.2021;18:40:00;321;70.9;38
05.10.2021;18:50:00;32;70.9;38
06.10.2021;07:35:00;7;0;29
06.10.2021;07:55:00;18;0;30
06.10.2021;08:05:00;768;0;31
06.10.2021;08:15:00;2350;0.3;32
06.10.2021;08:25:00;2347;0.8;34
06.10.2021;08:35:00;1211;1.0;35
06.10.2021;08:45:00;1155;1.2;36
06.10.2021;08:55:00;2574;1.5;37
06.10.2021;09:05:00;2375;2.0;39
06.10.2021;09:15:00;4245;2.6;34
06.10.2021;09:25:00;6358;3.6;38
06.10.2021;09:35:00;11097;5.6;36
06.10.2021;09:45:00;13348;7.3;37
06.10.2021;09:55:00;22016;11.0;40
06.10.2021;10:05:00;24197;13.9;40
06.10.2021;10:15:00;30061;17.3;41
06.10.2021;10:25:00;38479;23.1;46
06.10.2021;10:35:00;7503;25.0;35
06.10.2021;10:45:00;5055;25.9;38
06.10.2021;10:55:00;4739;26.6;35
06.10.2021;11:05:00;19769;29.1;40
06.10.2021;11:15:00;16028;31.5;37
06.10.2021;11:25:00;21204;34.9;40
06.10.2021;11:35:00;12149;37.4;37
06.10.2021;11:45:00;4133;38.1;36
06.10.2021;11:55:00;23213;40.8;40
06.10.2021;12:05:00;3842;41.9;35
06.10.2021;12:15:00;2001;42.2;36
06.10.2021;12:25:00;2905;42.7;38
06.10.2021;12:35:00;11814;44.0;37
06.10.2021;12:45:00;23327;47.7;41
06.10.2021;12:55:00;35085;53.0;44
06.10.2021;13:05:00;30283;58.2;44
06.10.2021;13:15:00;31697;63.3;44
06.10.2021;13:25:00;28844;67.5;42
06.10.2021;13:35:00;28262;72.5;43
06.10.2021;13:45:00;26223;76.8;43
06.10.2021;13:55:00;23692;80.7;41
06.10.2021;14:05:00;22311;84.7;41
06.10.2021;14:15:00;22763;87.5;40
06.10.2021;14:25:00;20218;91.4;40
06.10.2021;14:35:00;30711;96.1;43
06.10.2021;14:45:00;27173;101.1;43
06.10.2021;14:55:00;20776;105.0;41
06.10.2021;15:05:00;17316;108.0;39
06.10.2021;15:15:00;17015;110.7;38
06.10.2021;15:25:00;12679;113.1;37
06.10.2021;15:35:00;10278;114.9;35
06.10.2021;15:45:00;9215;116.4;38
06.10.2021;15:55:00;17570;119.0;38
06.10.2021;16:05:00;13676;121.5;37
06.10.2021;16:15:00;10821;123.4;35
06.10.2021;16:25:00;6638;124.7;37
06.10.2021;16:35:00;4029;125.4;35
06.10.2021;16:45:00;2886;125.9;37
06.10.2021;16:55:00;2426;126.4;37
06.10.2021;17:05:00;2276;126.8;36
06.10.2021;17:15:00;2346;127.1;38
06.10.2021;17:25:00;1592;127.4;36
06.10.2021;17:35:00;1427;127.7;35
06.10.2021;17:45:00;1886;128.0;37
06.10.2021;17:55:00;2004;128.3;39
06.10.2021;18:05:00;1791;128.6;35
06.10.2021;18:15:00;1140;128.8;37
06.10.2021;18:25:00;668;128.9;38
06.10.2021;18:35:00;377;129.0;39
06.10.2021;18:45:00;106;129.1;34
06.10.2021;18:55:00;6;129.1;35
07.10.2021;07:35:00;1;0;29
07.10.2021;07:45:00;71;0;29
07.10.2021;07:55:00;263;0;30
07.10.2021;08:05:00;848;0.1;31
07.10.2021;08:15:00;695;0.2;32
07.10.2021;08:25:00;1224;0.4;34
07.10.2021;08:35:00;1822;0.7;35
07.10.2021;08:45:00;3727;1.2;37
07.10.2021;08:55:00;4556;1.9;38
07.10.2021;09:05:00;4291;2.7;36
07.10.2021;09:15:00;4559;3.3;38
07.10.2021;09:25:00;13497;5.1;37
07.10.2021;09:35:00;17145;8.4;38
07.10.2021;09:45:00;12626;10.4;37
07.10.2021;09:55:00;5472;11.7;35
07.10.2021;10:05:00;5166;12.5;38
07.10.2021;10:15:00;5391;13.3;34
07.10.2021;10:25:00;8255;14.7;37
07.10.2021;10:35:00;6391;16.0;37
07.10.2021;10:45:00;5442;16.9;34
07.10.2021;10:55:00;4221;17.6;37
07.10.2021;11:05:00;3020;18.2;37
07.10.2021;11:15:00;10026;19.3;38
07.10.2021;11:25:00;18351;22.2;38
07.10.2021;11:35:00;18897;25.3;38
07.10.2021;11:45:00;18969;29.2;39
07.10.2021;11:55:00;36040;34.4;44
07.10.2021;12:05:00;30457;39.8;44
07.10.2021;12:15:00;5291;41.3;35
07.10.2021;12:25:00;6491;42.1;38
07.10.2021;12:35:00;9090;43.6;34
07.10.2021;12:45:00;5489;44.6;38
07.10.2021;12:55:00;7141;45.7;36
07.10.2021;13:05:00;9270;47.1;35
07.10.2021;13:15:00;10681;48.9;35
07.10.2021;13:25:00;11493;50.8;35
07.10.2021;13:35:00;7578;52.2;38
07.10.2021;13:45:00;12700;54.0;35
07.10.2021;13:55:00;10477;55.9;35
07.10.2021;14:05:00;12725;57.9;36
07.10.2021;14:15:00;12358;59.9;35
07.10.2021;14:25:00;28189;64.1;42
07.10.2021;14:35:00;6842;65.6;34
07.10.2021;14:45:00;7113;66.7;38
07.10.2021;14:55:00;11668;68.2;38
07.10.2021;15:05:00;11024;71.2;37
07.10.2021;15:15:00;8124;72.4;38
07.10.2021;15:25:00;8452;74.0;35
07.10.2021;15:35:00;7229;75.6;35
07.10.2021;15:45:00;13791;77.5;37
07.10.2021;15:55:00;12235;79.3;37
07.10.2021;16:05:00;7122;80.7;35
07.10.2021;16:15:00;5767;81.7;36
07.10.2021;16:25:00;10200;83.2;37
07.10.2021;16:35:00;3823;84.2;36
07.10.2021;16:45:00;1164;84.4;37
07.10.2021;16:55:00;799;84.6;38
07.10.2021;17:05:00;549;84.7;39
07.10.2021;17:15:00;378;84.7;34
07.10.2021;17:25:00;377;84.8;35
07.10.2021;17:35:00;203;84.8;36
07.10.2021;17:45:00;14;84.8;36
07.10.2021;17:55:00;14;84.8;36
07.10.2021;18:05:00;16;84.8;36
07.10.2021;18:15:00;260;84.9;37
07.10.2021;18:25:00;245;84.9;38
07.10.2021;18:35:00;9;84.9;38
07.10.2021;18:45:00;69;84.9;37
08.10.2021;07:50:00;0;0;29
08.10.2021;08:00:00;7;0;29
08.10.2021;08:10:00;144;0;30
08.10.2021;08:20:00;332;0;31
08.10.2021;08:30:00;435;0.1;31
08.10.2021;08:40:00;539;0.2;32
08.10.2021;08:50:00;572;0.3;33
08.10.2021;09:00:00;692;0.4;34
08.10.2021;09:15:00;1040;0.6;36
08.10.2021;09:25:00;1293;0.8;37
08.10.2021;09:35:00;1653;1.1;38
08.10.2021;09:45:00;1959;1.4;39
08.10.2021;09:55:00;2535;1.8;34
08.10.2021;10:05:00;2846;2.2;36
08.10.2021;10:15:00;4036;2.9;38
08.10.2021;10:25:00;5452;3.7;35
08.10.2021;10:35:00;4491;4.5;38
08.10.2021;10:45:00;4489;5.3;35
08.10.2021;10:55:00;5433;6.1;38
08.10.2021;11:05:00;6778;7.1;36
08.10.2021;11:15:00;6876;8.4;35
08.10.2021;11:25:00;6732;9.4;38
08.10.2021;11:35:00;7251;10.6;38
08.10.2021;11:45:00;12209;12.4;35
08.10.2021;11:55:00;12985;14.6;35
08.10.2021;12:05:00;17016;17.1;36
08.10.2021;12:15:00;15856;19.8;37
08.10.2021;12:25:00;8932;21.2;38
08.10.2021;12:35:00;20976;23.9;37
08.10.2021;12:45:00;28992;28.4;42
08.10.2021;12:55:00;27989;32.6;42
08.10.2021;13:05:00;28073;36.9;42
08.10.2021;13:15:00;20305;40.8;39
08.10.2021;13:25:00;12833;42.4;36
08.10.2021;13:35:00;26468;46.9;42
08.10.2021;13:45:00;24422;51.4;42
08.10.2021;13:55:00;25039;55.6;42
08.10.2021;14:05:00;12492;58.7;38
08.10.2021;14:15:00;21822;62.4;40
08.10.2021;14:25:00;18324;64.8;37
08.10.2021;14:35:00;24970;68.8;41
08.10.2021;14:45:00;14592;71.8;38
08.10.2021;14:55:00;10336;74.2;36
08.10.2021;15:05:00;12303;76.2;35
08.10.2021;15:15:00;10172;77.8;38
08.10.2021;15:25:00;7178;79.4;34
08.10.2021;15:35:00;8008;80.6;38
08.10.2021;15:45:00;5855;81.8;36
08.10.2021;15:55:00;5261;82.6;37
08.10.2021;16:05:00;5605;83.6;37
08.10.2021;16:15:00;4295;84.3;34
08.10.2021;16:25:00;3805;85.0;38
08.10.2021;16:35:00;4884;85.8;35
08.10.2021;16:45:00;4221;86.5;38
08.10.2021;16:55:00;4217;87.2;35
08.10.2021;17:05:00;3181;87.8;38
08.10.2021;17:15:00;2510;88.3;34
08.10.2021;17:25:00;1799;88.6;36
08.10.2021;17:35:00;1710;88.9;38
08.10.2021;17:45:00;1267;89.1;39
08.10.2021;17:55:00;949;89.3;34
08.10.2021;18:05:00;686;89.4;36
08.10.2021;18:15:00;696;89.5;38
08.10.2021;18:25:00;707;89.6;39
08.10.2021;18:35:00;432;89.7;36
08.10.2021;18:45:00;145;89.8;35
08.10.2021;18:55:00;5;89.8;36
09.10.2021;07:45:00;0;0;28
09.10.2021;07:55:00;13;0;29
09.10.2021;08:05:00;165;0;30
09.10.2021;08:15:00;383;0;31
09.10.2021;08:25:00;551;0.1;31
09.10.2021;08:35:00;663;0.2;32
09.10.2021;08:45:00;823;0.3;33
09.10.2021;08:55:00;960;0.5;35
09.10.2021;09:05:00;1079;0.7;36
09.10.2021;09:15:00;1211;0.9;36
09.10.2021;09:25:00;1657;1.1;37
09.10.2021;09:35:00;1619;1.4;38
09.10.2021;09:45:00;1619;1.7;39
09.10.2021;09:55:00;1665;1.9;33
09.10.2021;10:05:00;1790;2.2;35
09.10.2021;10:15:00;2132;2.6;37
09.10.2021;10:25:00;2070;2.9;38
09.10.2021;10:35:00;2451;3.3;35
09.10.2021;10:45:00;3082;3.8;35
09.10.2021;10:55:00;4275;4.5;38
09.10.2021;11:05:00;5603;5.4;35
09.10.2021;11:15:00;5509;6.3;38
09.10.2021;11:25:00;7344;7.5;38
09.10.2021;11:35:00;6967;8.7;36
09.10.2021;11:45:00;7677;10.0;35
09.10.2021;11:55:00;13605;11.9;36
09.10.2021;12:05:00;12283;14.1;35
09.10.2021;12:15:00;12065;16.1;38
09.10.2021;12:25:00;12221;18.1;35
09.10.2021;12:35:00;17872;21.2;38
