Datum;Zeit;Leistung;Tagesertrag;Temperatur WR
09.10.2021;12:45:00;16227;24.5;38
09.10.2021;12:55:00;13493;26.7;35
09.10.2021;13:05:00;8485;28.3;37
09.10.2021;13:15:00;24118;31.4;40
09.10.2021;13:25:00;28072;36.1;43
09.10.2021;13:35:00;27686;40.8;42
09.10.2021;13:45:00;23102;44.2;39
09.10.2021;13:55:00;11659;46.8;36
09.10.2021;14:05:00;21778;49.5;38
09.10.2021;14:15:00;21063;53.1;40
09.10.2021;14:25:00;21244;56.6;40
09.10.2021;14:35:00;17597;59.8;39
09.10.2021;14:45:00;14046;62.3;37
09.10.2021;14:55:00;15008;65.4;37
09.10.2021;15:05:00;9695;67.5;35
09.10.2021;15:15:00;10062;69.0;37
09.10.2021;15:25:00;8712;70.2;37
09.10.2021;15:35:00;10065;72.0;34
09.10.2021;15:45:00;9171;73.5;38
09.10.2021;15:55:00;9640;75.1;37
09.10.2021;16:05:00;4082;76.2;34
09.10.2021;16:15:00;4778;76.8;37
09.10.2021;16:25:00;4539;77.6;35
09.10.2021;16:35:00;3750;78.3;38
09.10.2021;16:45:00;3388;78.8;35
09.10.2021;16:55:00;3420;79.4;37
09.10.2021;17:05:00;2817;79.9;38
09.10.2021;17:15:00;2728;80.4;35
09.10.2021;17:25:00;2436;80.8;38
09.10.2021;17:35:00;2603;81.2;37
09.10.2021;17:45:00;1999;81.6;35
09.10.2021;17:55:00;1893;81.9;37
09.10.2021;18:05:00;1255;82.1;39
09.10.2021;18:15:00;935;82.3;34
09.10.2021;18:25:00;681;82.4;35
09.10.2021;18:35:00;435;82.5;37
09.10.2021;18:45:00;205;82.6;38
09.10.2021;18:55:00;0;82.6;37
10.10.2021;07:40:00;2;0;28
10.10.2021;07:50:00;14;0;29
10.10.2021;08:00:00;214;0;29
10.10.2021;08:10:00;295;0;30
10.10.2021;08:20:00;425;0.1;31
10.10.2021;08:30:00;573;0.2;32
10.10.2021;08:40:00;705;0.3;33
10.10.2021;08:50:00;1001;0.4;34
10.10.2021;09:00:00;1165;0.6;35
10.10.2021;09:10:00;1304;0.8;36
10.10.2021;09:20:00;1505;1.1;37
10.10.2021;09:30:00;1851;1.4;38
10.10.2021;09:40:00;2175;1.7;39
10.10.2021;09:50:00;2679;2.1;34
10.10.2021;10:00:00;2976;2.6;36
10.10.2021;10:10:00;4024;3.3;38
10.10.2021;10:20:00;6164;4.2;36
10.10.2021;10:30:00;7401;5.4;35
10.10.2021;10:40:00;7827;6.7;37
10.10.2021;10:50:00;8041;8.0;38
10.10.2021;11:00:00;8312;9.4;37
10.10.2021;11:10:00;6713;10.6;35
10.10.2021;11:20:00;6339;11.6;37
10.10.2021;11:30:00;9325;13.0;38
10.10.2021;11:40:00;12464;15.1;35
10.10.2021;11:50:00;12087;17.1;38
10.10.2021;12:00:00;13660;19.2;35
10.10.2021;12:10:00;11681;21.4;35
10.10.2021;12:20:00;9764;23.1;35
10.10.2021;12:30:00;8865;24.6;37
10.10.2021;12:40:00;9128;26.1;38
10.10.2021;12:50:00;9946;27.6;38
10.10.2021;13:00:00;9699;29.4;35
10.10.2021;13:10:00;9831;31.0;35
10.10.2021;13:20:00;8441;32.4;36
10.10.2021;13:30:00;8835;33.8;38
10.10.2021;13:40:00;10748;35.6;38
10.10.2021;13:50:00;11054;37.4;36
10.10.2021;14:00:00;13200;39.4;35
10.10.2021;14:10:00;14402;41.8;35
10.10.2021;14:20:00;20714;45.1;38
10.10.2021;14:30:00;27901;49.1;41
10.10.2021;14:40:00;10229;51.9;36
10.10.2021;14:50:00;10059;53.4;38
10.10.2021;15:00:00;13978;56.0;36
10.10.2021;15:10:00;9565;57.7;36
10.10.2021;15:20:00;12890;59.7;35
10.10.2021;15:30:00;11103;61.5;38
10.10.2021;15:40:00;8982;63.1;36
10.10.2021;15:50:00;7256;64.4;35
10.10.2021;16:00:00;5834;65.4;38
10.10.2021;16:10:00;4912;66.3;36
10.10.2021;16:20:00;3707;67.0;38
10.10.2021;16:30:00;2873;67.5;35
10.10.2021;16:40:00;2408;67.9;37
10.10.2021;16:50:00;2163;68.3;39
10.10.2021;17:00:00;2039;68.6;34
10.10.2021;17:10:00;1874;68.9;36
10.10.2021;17:20:00;1726;69.2;38
10.10.2021;17:30:00;1595;69.5;39
10.10.2021;17:40:00;1455;69.7;34
10.10.2021;17:50:00;1271;70.0;36
10.10.2021;18:00:00;1129;70.2;37
10.10.2021;18:10:00;931;70.3;38
10.10.2021;18:20:00;719;70.4;39
10.10.2021;18:30:00;487;70.5;33
10.10.2021;18:40:00;243;70.6;35
10.10.2021;18:50:00;0;70.6;36
11.10.2021;07:30:00;1;0;26
11.10.2021;07:40:00;9;0;28
11.10.2021;07:50:00;291;0;29
11.10.2021;08:00:00;602;0.1;30
11.10.2021;08:10:00;1108;0.2;30
11.10.2021;08:20:00;1675;0.5;32
11.10.2021;08:30:00;2888;0.9;34
11.10.2021;08:40:00;3424;1.5;36
11.10.2021;08:50:00;4420;2.2;38
11.10.2021;09:00:00;13180;3.9;34
11.10.2021;09:10:00;16891;6.6;36
11.10.2021;09:20:00;11769;8.7;36
11.10.2021;09:30:00;16395;10.9;37
11.10.2021;09:40:00;4802;12.3;35
11.10.2021;09:50:00;5925;13.4;38
11.10.2021;10:00:00;5459;14.3;35
11.10.2021;10:10:00;7347;15.5;37
11.10.2021;10:20:00;7198;16.7;38
11.10.2021;10:30:00;9777;18.2;37
11.10.2021;10:40:00;11502;20.1;35
11.10.2021;10:50:00;9702;21.7;35
11.10.2021;11:00:00;10542;23.5;35
11.10.2021;11:10:00;10221;25.1;36
11.10.2021;11:20:00;11498;27.0;36
11.10.2021;11:30:00;13071;29.2;35
11.10.2021;11:40:00;17209;32.0;37
11.10.2021;11:50:00;25813;35.3;38
11.10.2021;12:00:00;22276;39.9;40
11.10.2021;12:10:00;23322;43.7;40
11.10.2021;12:20:00;33581;49.1;44
11.10.2021;12:30:00;30229;54.2;43
11.10.2021;12:40:00;28308;59.0;42
11.10.2021;12:50:00;22886;63.0;40
11.10.2021;13:00:00;22804;66.8;40
11.10.2021;13:10:00;21612;70.6;40
11.10.2021;13:20:00;26266;74.9;41
11.10.2021;13:30:00;20635;78.5;40
11.10.2021;13:40:00;20925;82.0;40
11.10.2021;13:50:00;19671;85.5;39
11.10.2021;14:00:00;20940;89.2;40
11.10.2021;14:10:00;19025;92.6;39
11.10.2021;14:20:00;18792;95.9;39
11.10.2021;14:30:00;16911;98.7;38
11.10.2021;14:40:00;17183;101.6;38
11.10.2021;14:50:00;14878;104.1;37
11.10.2021;15:00:00;13237;106.4;36
11.10.2021;15:10:00;10972;108.4;35
11.10.2021;15:20:00;11089;110.2;35
11.10.2021;15:30:00;9758;111.9;38
11.10.2021;15:40:00;9123;113.5;36
11.10.2021;15:50:00;7868;114.9;35
11.10.2021;16:00:00;6789;116.0;36
11.10.2021;16:10:00;6080;117.0;38
11.10.2021;16:20:00;5217;118.0;35
11.10.2021;16:30:00;4139;118.7;39
11.10.2021;16:40:00;3820;119.3;35
11.10.2021;16:50:00;3864;120.0;38
11.10.2021;17:00:00;4276;120.7;34
11.10.2021;17:10:00;4279;121.4;38
11.10.2021;17:20:00;4262;122.1;34
11.10.2021;17:30:00;4405;122.8;38
11.10.2021;17:40:00;4113;123.5;34
11.10.2021;17:50:00;3289;124.1;37
11.10.2021;18:00:00;2356;124.6;39
11.10.2021;18:10:00;1431;124.8;33
11.10.2021;18:20:00;945;125.0;36
11.10.2021;18:30:00;544;125.1;37
11.10.2021;18:40:00;172;125.2;38
12.10.2021;07:50:00;2;0;28
12.10.2021;08:00:00;0;0;29
12.10.2021;08:10:00;244;0;29
12.10.2021;08:20:00;1033;0.1;30
12.10.2021;08:30:00;1659;0.4;31
12.10.2021;08:50:00;2084;1.0;34
12.10.2021;09:00:00;2141;1.4;35
12.10.2021;09:10:00;2430;1.8;37
12.10.2021;09:20:00;2719;2.2;38
12.10.2021;09:30:00;4379;2.8;35
12.10.2021;09:40:00;5782;3.7;37
12.10.2021;09:50:00;6461;4.8;35
12.10.2021;10:00:00;6273;5.8;38
12.10.2021;10:10:00;5346;6.7;34
12.10.2021;10:20:00;6453;7.8;38
12.10.2021;10:30:00;6747;8.9;36
12.10.2021;10:40:00;5685;9.9;35
12.10.2021;10:50:00;6844;10.9;38
12.10.2021;11:00:00;7814;12.2;36
12.10.2021;11:10:00;8927;13.7;35
12.10.2021;11:20:00;9567;15.2;36
12.10.2021;11:30:00;7992;16.7;37
12.10.2021;11:40:00;8379;18.0;38
12.10.2021;11:50:00;8420;19.4;37
12.10.2021;12:00:00;10908;21.1;35
12.10.2021;12:10:00;12380;23.1;35
12.10.2021;12:20:00;11788;25.1;38
12.10.2021;12:30:00;13426;27.2;35
12.10.2021;12:40:00;11458;29.3;36
12.10.2021;12:50:00;15840;31.8;36
12.10.2021;13:00:00;13159;34.1;35
12.10.2021;13:10:00;11724;36.1;38
12.10.2021;13:20:00;10182;37.9;37
12.10.2021;13:30:00;9495;39.5;36
12.10.2021;13:40:00;12435;41.4;35
12.10.2021;13:50:00;11192;43.2;38
12.10.2021;14:00:00;11433;45.1;38
12.10.2021;14:10:00;10454;46.9;36
12.10.2021;14:20:00;6189;48.1;34
12.10.2021;14:30:00;5029;49.0;38
12.10.2021;14:40:00;3664;49.7;34
12.10.2021;14:50:00;5839;50.5;37
12.10.2021;15:00:00;5755;51.5;34
12.10.2021;15:10:00;5684;52.5;38
12.10.2021;15:20:00;7125;53.6;37
12.10.2021;15:30:00;6358;54.7;35
12.10.2021;15:40:00;4273;55.4;38
12.10.2021;15:50:00;3475;56.1;34
12.10.2021;16:00:00;4543;56.8;37
12.10.2021;16:10:00;3737;57.5;35
12.10.2021;16:20:00;3440;58.1;36
12.10.2021;16:30:00;2287;58.5;38
12.10.2021;16:40:00;1854;58.8;39
12.10.2021;16:50:00;1773;59.1;34
12.10.2021;17:00:00;1770;59.4;36
12.10.2021;17:10:00;1994;59.7;38
12.10.2021;17:20:00;1264;60.0;39
12.10.2021;17:30:00;1573;60.2;33
12.10.2021;17:40:00;1090;60.4;35
12.10.2021;17:50:00;660;60.6;37
12.10.2021;18:05:00;166;60.7;38
12.10.2021;18:15:00;150;60.7;39
12.10.2021;18:25:00;5;60.7;38
13.10.2021;07:40:00;0;0;27
13.10.2021;07:50:00;98;0;28
13.10.2021;08:00:00;285;0;29
13.10.2021;08:10:00;575;0.1;30
13.10.2021;08:20:00;1224;0.3;3124.12.2021;11:05:00;3138;3.7;38
24.12.2021;11:15:00;4335;4.4;34
24.12.2021;11:25:00;3800;5.1;37
24.12.2021;11:35:00;4116;5.7;36
24.12.2021;11:45:00;6064;6.6;37
24.12.2021;11:55:00;5105;7.5;35
24.12.2021;12:05:00;8150;8.7;38
24.12.2021;12:15:00;7559;10.1;37
24.12.2021;12:25:00;4933;11.0;34
24.12.2021;12:35:00;5632;12.0;38
24.12.2021;12:45:00;3241;12.6;34
24.12.2021;12:55:00;2521;13.1;37
24.12.2021;13:05:00;3086;13.6;38
24.12.2021;13:15:00;5101;14.3;35
24.12.2021;13:25:00;4042;15.0;38
24.12.2021;13:35:00;6898;16.1;35
24.12.2021;13:45:00;4747;17.0;38
24.12.2021;13:55:00;4212;17.7;36
24.12.2021;14:05:00;4263;18.4;38
24.12.2021;14:15:00;3622;19.1;35
24.12.2021;14:25:00;3425;19.7;38
24.12.2021;14:35:00;2964;20.2;36
24.12.2021;14:45:00;2593;20.7;35
24.12.2021;14:55:00;1752;21.0;37
24.12.2021;15:05:00;1867;21.3;38
24.12.2021;15:15:00;1412;21.6;39
24.12.2021;15:25:00;1215;21.8;33
24.12.2021;15:35:00;784;21.9;35
24.12.2021;15:45:00;656;22.0;37
24.12.2021;15:55:00;909;22.2;38
24.12.2021;16:05:00;704;22.3;39
24.12.2021;16:15:00;219;22.4;39
24.12.2021;16:25:00;123;22.4;37
24.12.2021;16:35:00;8;22.4;35
25.12.2021;08:40:00;194;0;28
25.12.2021;08:50:00;733;0.1;29
25.12.2021;09:00:00;862;0.2;30
25.12.2021;09:10:00;1146;0.4;31
25.12.2021;09:20:00;710;0.5;32
25.12.2021;09:30:00;824;0.6;33
25.12.2021;09:40:00;1779;0.9;34
25.12.2021;09:50:00;1174;1.2;35
25.12.2021;10:00:00;724;1.3;36
25.12.2021;10:10:00;1779;1.5;37
25.12.2021;10:20:00;2726;1.9;38
25.12.2021;10:30:00;1083;2.2;39
25.12.2021;10:40:00;1358;2.4;39
25.12.2021;10:50:00;3564;2.9;34
25.12.2021;11:00:00;1903;3.4;37
25.12.2021;11:10:00;968;3.6;38
25.12.2021;11:20:00;1269;3.8;38
25.12.2021;11:30:00;1692;4.0;39
25.12.2021;11:40:00;2320;4.4;34
25.12.2021;11:50:00;2403;4.7;36
25.12.2021;12:00:00;2457;5.1;38
25.12.2021;12:10:00;2802;5.6;35
25.12.2021;12:20:00;1923;6.0;35
25.12.2021;12:30:00;1923;6.3;37
25.12.2021;12:40:00;2639;6.7;38
25.12.2021;12:50:00;2029;7.1;33
25.12.2021;13:00:00;1512;7.3;35
25.12.2021;13:10:00;1792;7.6;37
25.12.2021;13:20:00;1518;7.9;38
25.12.2021;13:30:00;2456;8.3;37
25.12.2021;13:40:00;4610;8.9;36
25.12.2021;13:50:00;4006;9.6;38
25.12.2021;14:00:00;4146;10.3;35
25.12.2021;14:10:00;5190;11.1;38
25.12.2021;14:20:00;5515;12.0;36
25.12.2021;14:30:00;4713;12.8;38
25.12.2021;14:40:00;4853;13.6;36
25.12.2021;14:50:00;4204;14.3;38
25.12.2021;15:00:00;4018;15.0;35
25.12.2021;15:10:00;3596;15.7;37
25.12.2021;15:20:00;3236;16.2;36
25.12.2021;15:30:00;2778;16.7;35
25.12.2021;15:40:00;1885;17.0;37
25.12.2021;15:50:00;1256;17.3;38
25.12.2021;16:00:00;898;17.4;39
25.12.2021;16:10:00;606;17.5;38
25.12.2021;16:20:00;270;17.6;33
25.12.2021;16:30:00;0;17.6;35
26.12.2021;08:20:00;2;0;27
26.12.2021;08:30:00;170;0;28
26.12.2021;08:40:00;488;0;29
26.12.2021;08:50:00;800;0.2;30
26.12.2021;09:00:00;1305;0.3;31
26.12.2021;09:10:00;2936;0.8;33
26.12.2021;09:20:00;1572;1.1;34
26.12.2021;09:30:00;1966;1.4;35
26.12.2021;09:40:00;1494;1.7;36
26.12.2021;09:50:00;1505;1.9;37
26.12.2021;10:00:00;1343;2.2;38
26.12.2021;10:10:00;918;2.3;38
26.12.2021;10:20:00;1136;2.5;39
26.12.2021;10:30:00;1377;2.7;39
26.12.2021;10:40:00;3055;3.1;34
26.12.2021;10:50:00;9927;4.4;37
26.12.2021;11:00:00;7117;5.7;38
26.12.2021;11:10:00;3058;6.3;34
26.12.2021;11:20:00;3184;6.8;36
26.12.2021;11:30:00;3661;7.4;38
26.12.2021;11:40:00;4086;8.0;34
26.12.2021;11:50:00;6403;8.9;38
26.12.2021;12:00:00;7072;10.1;36
26.12.2021;12:10:00;8868;11.5;35
26.12.2021;12:20:00;7189;12.8;37
26.12.2021;12:30:00;7249;14.1;38
26.12.2021;12:40:00;16105;16.3;36
26.12.2021;12:50:00;16404;18.9;36
26.12.2021;13:00:00;6378;20.3;35
26.12.2021;13:10:00;6370;21.5;35
26.12.2021;13:20:00;4107;22.3;37
26.12.2021;13:30:00;3865;23.0;37
26.12.2021;13:40:00;5172;23.8;36
26.12.2021;13:50:00;4179;24.6;37
26.12.2021;14:00:00;4691;25.3;36
26.12.2021;14:10:00;5972;26.3;36
26.12.2021;14:20:00;4748;27.1;37
26.12.2021;14:30:00;3703;27.8;37
26.12.2021;14:40:00;2851;28.3;35
26.12.2021;14:50:00;3341;28.8;37
26.12.2021;15:00:00;2394;29.3;39
26.12.2021;15:10:00;2021;29.6;34
26.12.2021;15:20:00;1758;29.9;36
26.12.2021;15:30:00;1234;30.1;37
26.12.2021;15:40:00;1275;30.3;38
26.12.2021;15:50:00;689;30.5;39
26.12.2021;16:00:00;382;30.6;37
26.12.2021;16:10:00;173;30.6;34
26.12.2021;16:20:00;10;30.6;35
27.12.2021;08:05:00;2;0;27
27.12.2021;08:15:00;16;0;28
27.12.2021;08:25:00;248;0;29
27.12.2021;08:35:00;481;0.1;30
27.12.2021;08:45:00;820;0.2;30
27.12.2021;08:55:00;1639;0.4;31
27.12.2021;09:05:00;2124;0.7;33
27.12.2021;09:15:00;3267;1.3;35
27.12.2021;09:25:00;4978;2.0;37
27.12.2021;09:35:00;6879;2.9;35
27.12.2021;09:45:00;11600;4.7;37
27.12.2021;09:55:00;13462;6.8;37
27.12.2021;10:05:00;13356;9.0;35
27.12.2021;10:15:00;14095;11.3;37
27.12.2021;10:25:00;14374;13.6;35
27.12.2021;10:35:00;14719;16.1;35
27.12.2021;10:45:00;9318;17.8;37
27.12.2021;10:55:00;10528;19.5;36
27.12.2021;11:05:00;9659;21.1;35
27.12.2021;11:15:00;10169;22.8;35
27.12.2021;11:25:00;11549;24.6;36
27.12.2021;11:35:00;7947;26.2;37
27.12.2021;11:45:00;7720;27.5;36
27.12.2021;11:55:00;8173;28.8;35
27.12.2021;12:05:00;7689;30.1;38
27.12.2021;12:15:00;7836;31.4;37
27.12.2021;12:25:00;8582;32.8;36
27.12.2021;12:35:00;9249;34.3;35
27.12.2021;12:45:00;8859;35.8;35
27.12.2021;12:55:00;7177;37.1;37
27.12.2021;13:05:00;5735;38.1;37
27.12.2021;13:15:00;5960;39.1;34
27.12.2021;13:25:00;6698;40.2;38
27.12.2021;13:35:00;6974;41.4;37
27.12.2021;13:45:00;7590;42.6;35
27.12.2021;13:55:00;6880;43.8;35
27.12.2021;14:05:00;5934;44.8;38
27.12.2021;14:15:00;4781;45.7;34
27.12.2021;14:25:00;4946;46.5;38
27.12.2021;14:35:00;5406;47.4;34
27.12.2021;14:45:00;5629;48.3;38
27.12.2021;14:55:00;4735;49.1;35
27.12.2021;15:05:00;4722;49.9;38
27.12.2021;15:15:00;3908;50.6;34
27.12.2021;15:25:00;2914;51.1;37
27.12.2021;15:35:00;1819;51.5;38
27.12.2021;15:45:00;1472;51.7;39
27.12.2021;15:55:00;1290;52.0;33
27.12.2021;16:05:00;1100;52.2;35
27.12.2021;16:15:00;778;52.3;36
27.12.2021;16:25:00;195;52.4;37
27.12.2021;16:35:00;3;52.4;36
28.12.2021;08:15:00;2;0;27
28.12.2021;08:25:00;0;0;28
28.12.2021;08:35:00;78;0;29
28.12.2021;08:45:00;467;0;29
28.12.2021;08:55:00;1469;0.2;30
28.12.2021;09:05:00;1465;0.4;31
28.12.2021;09:15:00;787;0.6;33
28.12.2021;09:25:00;1198;0.8;34
28.12.2021;09:35:00;2179;1.1;35
28.12.2021;09:45:00;1824;1.5;36
28.12.2021;09:55:00;10131;2.6;38
28.12.2021;10:05:00;7856;4.0;38
28.12.2021;10:15:00;3463;4.6;39
28.12.2021;10:25:00;5634;5.4;35
28.12.2021;10:35:00;8111;6.7;36
28.12.2021;10:45:00;3359;7.7;38
28.12.2021;10:55:00;1908;8.1;39
28.12.2021;11:05:00;4882;8.8;34
28.12.2021;11:15:00;4301;9.8;39
28.12.2021;11:25:00;7634;10.9;34
28.12.2021;11:35:00;7190;12.2;36
28.12.2021;11:45:00;15239;14.3;38
28.12.2021;11:55:00;8244;15.6;37
28.12.2021;12:05:00;7599;16.9;35
28.12.2021;12:15:00;8299;18.2;36
28.12.2021;12:25:00;5600;19.3;38
28.12.2021;12:35:00;3672;20.0;34
28.12.2021;12:45:00;4122;20.7;37
28.12.2021;12:55:00;3583;21.3;38
28.12.2021;13:05:00;2921;21.8;35
28.12.2021;13:15:00;2456;22.3;38
28.12.2021;13:25:00;3721;22.9;36
28.12.2021;13:35:00;2780;23.4;36
28.12.2021;13:45:00;2873;23.9;37
28.12.2021;13:55:00;3411;24.4;36
28.12.2021;14:05:00;2850;24.9;36
28.12.2021;14:15:00;2768;25.4;37
28.12.2021;14:25:00;2610;25.8;38
28.12.2021;14:35:00;3189;26.3;35
28.12.2021;14:45:00;2115;26.7;37
28.12.2021;14:55:00;1587;27.0;38
28.12.2021;15:05:00;1195;27.2;39
28.12.2021;15:15:00;544;27.3;33
28.12.2021;15:25:00;623;27.4;35
28.12.2021;15:35:00;404;27.5;36
28.12.2021;15:45:00;426;27.5;37
28.12.2021;15:55:00;224;27.6;38
28.12.2021;16:05:00;22;27.6;38
29.12.2021;08:15:00;0;0;28
29.12.2021;08:25:00;1;0;28
29.12.2021;08:35:00;132;0;29
29.12.2021;08:45:00;705;0.1;30
29.12.2021;08:55:00;1617;0.3;30
29.12.2021;09:05:00;1723;0.6;32
29.12.2021;09:15:00;1426;0.8;33
29.12.2021;09:25:00;1506;1.1;34
29.12.2021;09:35:00;1533;1.3;35
29.12.2021;09:45:00;1652;1.6;36
29.12.2021;09:55:00;1494;1.9;37
29.12.2021;10:05:00;2026;2.2;38
29.12.2021;10:15:00;2321;2.5;39
29.12.2021;10:25:00;2278;2.9;33
29.12.2021;10:35:00;2106;3.3;36
29.12.2021;10:45:00;1843;3.6;37
29.12.2021;10:55:00;1721;3.9;38
29.12.2021;11:05:00;1666;4.2;39
29.12.2021;11:15:00;1517;4.4;33
29.12.2021;11:25:00;1660;4.7;35
29.12.2021;11:35:00;1795;5.0;37
29.12.2021;11:45:00;1632;5.3;38
29.12.2021;11:55:00;1628;5.6;39
29.12.2021;12:05:00;1512;5.8;33
29.12.2021;12:15:00;1693;6.1;35
29.12.2021;12:25:00;1901;6.4;37
29.12.2021;12:35:00;2056;6.7;38
29.12.2021;12:45:00;2698;7.1;34
29.12.2021;12:55:00;3037;7.6;36
29.12.2021;13:05:00;3044;8.1;38
29.12.2021;13:15:00;2822;8.6;34
29.12.2021;13:25:00;1712;8.9;35
29.12.2021;13:35:00;1273;9.2;37
29.12.2021;13:45:00;1249;9.4;38
29.12.2021;13:55:00;1179;9.6;39
29.12.2021;14:05:00;1339;9.8;34
29.12.2021;14:15:00;1664;10.0;35
29.12.2021;14:25:00;1072;10.3;37
29.12.2021;14:35:00;827;10.4;38
29.12.2021;14:45:00;932;10.5;39
29.12.2021;14:55:00;835;10.7;37
29.12.2021;15:05:00;620;10.8;34
29.12.2021;15:15:00;832;10.9;36
29.12.2021;15:25:00;1063;11.1;37
29.12.2021;15:35:00;949;11.3;38
29.12.2021;15:45:00;812;11.4;39
29.12.2021;15:55:00;610;11.5;35
29.12.2021;16:05:00;393;11.6;34
29.12.2021;16:15:00;145;11.6;36
29.12.2021;16:25:00;0;11.6;36
30.12.2021;08:05:00;11;0;27
30.12.2021;08:15:00;8;0;28
30.12.2021;08:25:00;330;0;29
30.12.2021;08:35:00;790;0.1;30
30.12.2021;08:45:00;963;0.3;31
30.12.2021;08:55:00;1430;0.5;32
30.12.2021;09:05:00;1863;0.8;33
30.12.2021;09:15:00;2812;1.2;35
30.12.2021;09:25:00;2819;1.7;37
30.12.2021;09:35:00;4588;2.4;39
30.12.2021;09:45:00;3793;3.1;35
30.12.2021;09:55:00;3402;3.6;36
30.12.2021;10:05:00;4741;4.2;38
30.12.2021;10:15:00;4142;5.0;35
30.12.2021;10:25:00;5839;5.7;38
30.12.2021;10:35:00;10817;7.6;35
30.12.2021;10:45:00;14467;10.0;35
30.12.2021;10:55:00;9672;11.9;36
30.12.2021;11:05:00;6622;13.1;34
30.12.2021;11:15:00;6267;14.2;38
30.12.2021;11:25:00;6537;15.4;38
30.12.2021;11:35:00;7295;16.6;35
30.12.2021;11:45:00;8985;17.9;36
30.12.2021;11:55:00;8460;19.3;37
30.12.2021;12:05:00;8851;20.7;38
30.12.2021;12:15:00;9681;22.2;38
30.12.2021;12:25:00;9504;23.9;35
30.12.2021;12:35:00;10823;25.8;35
30.12.2021;12:45:00;8124;27.1;38
30.12.2021;12:55:00;11208;28.9;36
30.12.2021;13:05:00;10989;30.9;35
30.12.2021;13:15:00;8092;32.4;35
30.12.2021;13:25:00;7537;33.6;38
30.12.2021;13:35:00;7677;35.0;37
30.12.2021;13:45:00;7412;36.2;35
30.12.2021;13:55:00;6822;37.4;35
30.12.2021;14:05:00;6311;38.5;38
30.12.2021;14:15:00;6510;39.5;36
30.12.2021;14:25:00;4712;40.5;35
30.12.2021;14:35:00;2934;41.0;36
30.12.2021;14:45:00;3951;41.5;38
30.12.2021;14:55:00;3658;42.2;34
30.12.2021;15:05:00;3278;42.7;37
30.12.2021;15:15:00;3348;43.3;36
30.12.2021;15:25:00;2406;43.8;35
30.12.2021;15:35:00;1848;44.1;37
30.12.2021;15:45:00;1473;44.4;38
30.12.2021;15:55:00;1355;44.6;39
30.12.2021;16:05:00;1431;44.8;34
30.12.2021;16:15:00;1262;45.1;36
30.12.2021;16:25:00;583;45.2;37
30.12.2021;16:35:00;297;45.3;38
30.12.2021;16:45:00;156;45.3;39
30.12.2021;16:55:00;21;45.3;38
31.12.2021;08:10:00;16;0;28
31.12.2021;08:20:00;227;0;29
31.12.2021;08:30:00;405;0;30
31.12.2021;08:40:00;679;0.1;30
31.12.2021;08:50:00;1060;0.3;32
31.12.2021;09:00:00;2280;0.6;33
31.12.2021;09:10:00;2261;1.0;35
31.12.2021;09:20:00;3581;1.7;37
31.12.2021;09:30:00;3961;2.3;38
31.12.2021;09:40:00;4075;3.0;34
31.12.2021;09:50:00;5383;3.7;37
31.12.2021;10:00:00;5796;4.7;34
31.12.2021;10:10:00;8057;5.9;38
31.12.2021;10:20:00;9466;7.5;38
31.12.2021;10:30:00;15782;9.7;38
31.12.2021;10:40:00;16233;12.4;36
31.12.2021;10:50:00;16202;15.1;36
31.12.2021;11:00:00;15741;17.7;36
31.12.2021;11:10:00;15472;20.3;36
31.12.2021;11:20:00;15242;22.9;36
31.12.2021;11:30:00;14915;25.4;36
31.12.2021;11:40:00;14505;27.8;36
31.12.2021;11:50:00;14055;30.2;36
31.12.2021;12:00:00;13542;32.4;35
31.12.2021;12:10:00;12944;34.6;35
31.12.2021;12:20:00;12277;36.7;34
31.12.2021;12:30:00;11533;38.7;36
31.12.2021;12:40:00;10748;40.5;38
31.12.2021;12:50:00;9882;42.2;36
31.12.2021;13:00:00;9008;43.7;35
31.12.2021;13:10:00;8105;45.1;35
31.12.2021;13:20:00;7118;46.3;38
31.12.2021;13:30:00;6175;47.4;37
31.12.2021;13:40:00;5221;48.3;34
31.12.2021;13:50:00;4319;49.1;37
31.12.2021;14:00:00;3472;49.7;36
31.12.2021;14:10:00;2736;50.2;35
31.12.2021;14:20:00;2121;50.5;37
31.12.2021;14:30:00;1670;50.8;38
31.12.2021;14:40:00;1398;51.1;37
31.12.2021;14:50:00;1289;51.3;34
31.12.2021;15:00:00;1220;51.5;36
31.12.2021;15:10:00;1169;51.7;37
31.12.2021;15:20:00;1119;51.9;38
31.12.2021;15:30:00;1002;52.1;38
31.12.2021;15:40:00;927;52.2;34
31.12.2021;15:50:00;833;52.4;36
31.12.2021;16:00:00;809;52.5;37
31.12.2021;16:10:00;616;52.6;38
31.12.2021;16:20:00;490;52.7;39
31.12.2021;16:30:00;345;52.8;39
31.12.2021;16:40:00;190;52.8;34
31.12.2021;16:50:00;0;52.8;35
31.12.2021;17:00:00;0;52.8;34
